Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,14,15,900.0,109.0,2.0,35.7,872.5,472.97,330.05
2018,6,2,14,30,911.0,98.0,2.1,35.7,848.0,421.6,289.21
2018,6,2,14,45,902.5,96.5,2.15,35.65,812.0,369.23,246.72
2018,6,2,15,0,894.0,95.0,2.2,35.6,776.0,317.25,203.92
2018,6,2,15,15,882.0,93.5,2.2,35.6,735.0,265.09,161.27
2018,6,2,15,30,870.0,92.0,2.2,35.6,694.0,214.07,121.13
2018,6,2,15,45,855.5,89.5,2.4,35.2,648.5,163.39,85.52
2018,6,2,16,0,841.0,87.0,2.6,34.8,603.0,114.49,58.69
2018,6,2,16,15,821.5,84.5,2.6,34.4,555.0,58.19,41.86
2018,6,2,16,30,802.0,82.0,2.6,34.0,507.0,57.94,41.91
2018,6,2,16,45,776.5,78.5,2.65,33.55,456.5,56.85,41.26
2018,6,2,17,0,751.0,75.0,2.7,33.1,406.0,55.7,40.54
2018,6,2,17,15,716.0,71.5,2.55,31.95,355.5,54.41,39.81
2018,6,2,17,30,681.0,68.0,2.4,30.8,305.0,48.45,35.12
2018,6,2,17,45,631.0,63.0,2.2,29.6,255.0,46.03,33.3
2018,6,2,18,0,581.0,58.0,2.0,28.4,205.0,43.55,31.31
2018,6,2,18,15,507.5,51.5,2.05,27.15,159.5,39.68,27.98
2018,6,2,18,30,434.0,45.0,2.1,25.9,114.0,35.76,24.39
2018,6,2,18,45,323.0,36.0,2.15,24.65,77.5,29.41,18.23
2018,6,2,19,0,212.0,27.0,2.2,23.4,41.0,21.37,4.3
2018,6,2,19,15,119.0,16.0,2.45,22.7,22.5,14.55,0.0
2018,6,2,19,30,26.0,5.0,2.7,22.0,4.0,0.0,0.0
2018,6,2,19,45,13.0,2.5,2.9,21.3,2.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,3.1,20.6,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,3.15,20.05,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,3.2,18.9,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,3.2,18.3,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,3.2,17.95,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,3.2,17.6,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,3.2,17.25,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,3.15,16.75,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,3.05,16.45,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.95,16.2,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.25,15.3,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,6,3,4,45,59.5,8.5,2.8,14.85,10.5,0.0,0.0
2018,6,3,5,0,119.0,17.0,3.0,15.1,21.0,79.22,0.0
2018,6,3,5,15,237.5,27.5,3.05,15.65,51.5,203.43,126.28
2018,6,3,5,30,356.0,38.0,3.1,16.2,82.0,305.8,243.76
2018,6,3,5,45,441.0,46.0,3.15,16.75,125.0,387.97,317.41
2018,6,3,6,0,526.0,54.0,3.2,17.3,168.0,476.28,392.11
2018,6,3,6,15,583.0,59.5,3.1,18.1,216.0,545.86,447.01
2018,6,3,6,30,640.0,65.0,3.0,18.9,264.0,618.22,501.23
2018,6,3,6,45,679.0,69.0,2.9,19.75,314.0,676.05,541.78
2018,6,3,7,0,718.0,73.0,2.8,20.6,364.0,730.44,578.0
2018,6,3,7,15,747.0,76.5,2.8,21.5,414.5,780.09,609.78
2018,6,3,7,30,776.0,80.0,2.8,22.4,465.0,828.94,639.97
2018,6,3,7,45,796.5,83.0,2.8,23.25,513.5,868.1,662.68
2018,6,3,8,0,817.0,86.0,2.8,24.1,562.0,905.48,683.71
2018,6,3,8,15,833.0,88.5,2.8,24.95,608.0,925.92,692.94
2018,6,3,8,30,849.0,91.0,2.8,25.8,654.0,953.77,707.15
2018,6,3,8,45,861.5,93.5,2.75,26.6,696.5,975.57,716.84
2018,6,3,9,0,874.0,96.0,2.7,27.4,739.0,994.54,724.65
2018,6,3,9,15,884.5,97.0,2.7,28.15,777.0,1006.8,728.73
2018,6,3,9,30,895.0,98.0,2.7,28.9,815.0,1015.98,730.96
2018,6,3,9,45,903.5,99.0,2.7,29.65,847.5,1019.97,730.02
2018,6,3,10,0,912.0,100.0,2.7,30.4,880.0,1020.69,727.18
2018,6,3,10,15,917.5,100.5,2.7,31.05,906.0,1014.61,720.52
2018,6,3,10,30,923.0,101.0,2.7,31.7,932.0,1005.26,712.03
2018,6,3,10,45,926.5,102.0,2.75,32.35,951.5,991.25,701.22
2018,6,3,11,0,930.0,103.0,2.8,33.0,971.0,974.06,688.56
2018,6,3,11,15,932.0,103.5,2.9,33.45,983.0,951.92,673.82
2018,6,3,11,30,934.0,104.0,3.0,33.9,995.0,926.86,657.26
2018,6,3,11,45,934.5,104.5,3.05,34.35,1000.0,897.73,637.75
2018,6,3,12,0,935.0,105.0,3.1,34.8,1005.0,866.06,616.62
2018,6,3,12,15,934.0,105.0,3.25,34.85,1002.5,830.4,594.36
2018,6,3,12,30,933.0,105.0,3.4,34.9,1000.0,792.64,570.47
2018,6,3,12,45,864.5,147.5,3.55,34.95,970.0,739.61,534.7
2018,6,3,13,0,796.0,190.0,3.7,35.0,940.0,691.83,500.27
2018,6,3,13,15,793.5,187.5,3.8,34.85,924.0,649.27,470.25
2018,6,3,13,30,791.0,185.0,3.9,34.7,908.0,605.78,438.74
2018,6,3,13,45,730.5,213.0,4.0,34.55,867.5,551.68,398.66
2018,6,3,14,0,670.0,241.0,4.1,34.4,827.0,503.59,362.29
2018,6,3,14,15,635.0,250.0,4.15,34.15,790.0,457.14,326.74
2018,6,3,14,30,600.0,259.0,4.2,33.9,753.0,413.84,292.98
2018,6,3,14,45,637.0,226.5,4.3,33.6,730.5,366.7,254.87
2018,6,3,15,0,674.0,194.0,4.4,33.3,708.0,316.16,213.11
2018,6,3,15,15,699.0,170.0,4.4,33.3,678.0,265.78,171.02
2018,6,3,15,30,724.0,146.0,4.4,33.3,648.0,213.39,128.33
2018,6,3,15,45,727.5,133.0,4.5,32.25,609.0,164.08,92.35
2018,6,3,16,0,731.0,120.0,4.6,31.2,570.0,115.03,62.87
2018,6,3,16,15,692.5,118.5,4.65,30.4,517.0,73.29,55.07
2018,6,3,16,30,654.0,117.0,4.7,29.6,464.0,73.96,56.03
2018,6,3,16,45,682.0,99.0,4.7,28.85,429.5,64.52,48.54
2018,6,3,17,0,710.0,81.0,4.7,28.1,395.0,59.93,45.01
2018,6,3,17,15,698.0,73.5,4.65,27.05,350.5,55.82,41.88
2018,6,3,17,30,686.0,66.0,4.6,26.0,306.0,51.42,38.42
2018,6,3,17,45,640.0,61.5,4.55,24.95,257.0,44.86,33.0
2018,6,3,18,0,594.0,57.0,4.5,23.9,208.0,42.74,31.25
2018,6,3,18,15,495.0,52.0,4.45,22.85,159.0,39.99,28.8
2018,6,3,18,30,396.0,47.0,4.4,21.8,110.0,37.37,26.23
2018,6,3,18,45,316.0,37.0,4.3,20.75,76.5,30.25,19.34
2018,6,3,19,0,236.0,27.0,4.2,19.7,43.0,22.84,6.14
2018,6,3,19,15,134.5,16.5,4.25,19.1,24.0,15.01,0.0
2018,6,3,19,30,33.0,6.0,4.3,18.5,5.0,0.0,0.0
2018,6,3,19,45,16.5,3.0,4.3,17.85,2.5,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.3,17.2,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.3,16.9,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.3,16.6,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.25,16.3,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.2,15.75,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.2,14.55,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.15,14.25,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.1,13.95,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.1,13.65,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.1,13.35,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.05,13.05,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.95,12.8,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.85,12.65,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,4,4,45,71.5,8.5,3.7,13.1,11.0,0.0,0.0
2018,6,4,5,0,143.0,17.0,3.8,13.3,22.0,92.09,0.0
2018,6,4,5,15,269.0,26.5,3.85,13.85,53.5,221.51,140.95
2018,6,4,5,30,395.0,36.0,3.9,14.4,85.0,328.17,264.12
2018,6,4,5,45,480.0,42.5,3.95,15.0,128.5,409.67,338.2
2018,6,4,6,0,565.0,49.0,4.0,15.6,172.0,497.32,412.73
2018,6,4,6,15,619.0,54.0,4.05,16.5,220.5,565.21,467.03
2018,6,4,6,30,673.0,59.0,4.1,17.4,269.0,631.47,517.46
2018,6,4,6,45,711.0,62.5,4.15,18.3,319.5,689.48,559.34
2018,6,4,7,0,749.0,66.0,4.2,19.2,370.0,747.88,599.86
2018,6,4,7,15,776.0,68.5,4.25,20.05,420.0,795.28,630.98
2018,6,4,7,30,803.0,71.0,4.3,20.9,470.0,841.76,660.58
2018,6,4,7,45,823.0,74.0,4.35,21.8,519.0,871.88,677.66
2018,6,4,8,0,843.0,77.0,4.4,22.7,568.0,909.29,699.64
2018,6,4,8,15,858.5,79.0,4.5,23.4,614.5,939.04,716.71
2018,6,4,8,30,874.0,81.0,4.6,24.1,661.0,966.37,732.19
2018,6,4,8,45,886.5,83.5,4.65,24.8,704.5,988.68,743.74
2018,6,4,9,0,899.0,86.0,4.7,25.5,748.0,1008.08,753.34
2018,6,4,9,15,903.5,90.5,4.75,25.85,785.0,1018.68,758.14
2018,6,4,9,30,908.0,95.0,4.8,26.2,822.0,1025.95,760.89
2018,6,4,9,45,905.5,101.5,4.85,26.6,851.5,1025.02,758.16
2018,6,4,10,0,903.0,108.0,4.9,27.0,881.0,1020.65,753.34
2018,6,4,10,15,910.0,108.5,5.0,27.05,908.0,1016.01,749.99
2018,6,4,10,30,917.0,109.0,5.1,27.1,935.0,1008.08,744.55
2018,6,4,10,45,923.0,109.5,5.2,27.2,956.0,995.92,736.22
2018,6,4,11,0,929.0,110.0,5.3,27.3,977.0,980.52,725.8
2018,6,4,11,15,932.0,110.5,5.45,27.1,990.0,959.19,712.62
2018,6,4,11,30,935.0,111.0,5.6,26.9,1003.0,934.9,697.37
2018,6,4,11,45,938.0,110.0,5.75,26.7,1009.0,906.42,679.11
2018,6,4,12,0,941.0,109.0,5.9,26.5,1015.0,875.29,658.87
2018,6,4,12,15,941.0,109.5,6.0,26.25,1014.0,840.61,635.84
2018,6,4,12,30,941.0,110.0,6.1,26.0,1013.0,803.74,611.06
2018,6,4,12,45,925.0,118.5,6.15,25.75,999.0,760.07,580.56
2018,6,4,13,0,909.0,127.0,6.2,25.5,985.0,715.52,547.17
2018,6,4,13,15,879.0,142.5,6.25,25.3,960.0,666.98,509.9
2018,6,4,13,30,849.0,158.0,6.3,25.1,935.0,618.8,472.21
2018,6,4,13,45,857.5,147.5,6.3,24.9,915.0,573.55,436.15
2018,6,4,14,0,866.0,137.0,6.3,24.7,895.0,526.32,397.54
2018,6,4,14,15,824.5,152.0,6.3,24.5,854.0,470.5,351.67
2018,6,4,14,30,783.0,167.0,6.3,24.3,813.0,421.41,310.29
2018,6,4,14,45,803.0,148.0,6.25,24.05,785.5,370.52,266.06
2018,6,4,15,0,823.0,129.0,6.2,23.8,758.0,317.53,219.34
2018,6,4,15,15,755.0,145.0,6.2,23.8,698.0,268.72,178.8
2018,6,4,15,30,687.0,161.0,6.2,23.8,638.0,218.71,139.58
2018,6,4,15,45,738.0,131.5,6.2,23.1,613.5,165.58,96.72
2018,6,4,16,0,789.0,102.0,6.2,22.4,589.0,114.76,62.86
2018,6,4,16,15,786.5,93.0,6.15,21.8,545.5,65.85,50.79
2018,6,4,16,30,784.0,84.0,6.1,21.2,502.0,59.06,45.28
2018,6,4,16,45,673.5,99.5,6.05,20.6,433.5,64.71,50.44
2018,6,4,17,0,563.0,115.0,6.0,20.0,365.0,77.85,62.1
2018,6,4,17,15,526.0,104.5,5.9,19.35,315.5,72.73,58.0
2018,6,4,17,30,489.0,94.0,5.8,18.7,266.0,67.25,53.49
2018,6,4,17,45,536.0,75.5,5.75,18.05,236.5,55.28,43.16
2018,6,4,18,0,583.0,57.0,5.7,17.4,207.0,42.62,32.05
2018,6,4,18,15,500.5,51.0,5.55,16.75,160.0,39.1,28.8
2018,6,4,18,30,418.0,45.0,5.4,16.1,113.0,35.56,25.35
2018,6,4,18,45,315.5,36.5,5.25,15.5,78.0,29.69,19.41
2018,6,4,19,0,213.0,28.0,5.1,14.9,43.0,22.13,6.83
2018,6,4,19,15,120.5,17.0,5.05,14.5,24.0,15.46,0.0
2018,6,4,19,30,28.0,6.0,5.0,14.1,5.0,0.0,0.0
2018,6,4,19,45,14.0,3.0,4.95,13.75,2.5,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.85,13.2,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.75,12.8,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.4,12.25,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,4.25,12.05,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.95,11.75,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.8,11.25,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.75,11.05,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,5,4,45,44.0,8.5,3.6,11.3,10.0,0.0,0.0
2018,6,5,5,0,88.0,17.0,3.7,11.5,20.0,62.62,0.0
2018,6,5,5,15,195.0,31.0,3.8,11.95,51.0,185.81,119.64
2018,6,5,5,30,302.0,45.0,3.9,12.4,82.0,280.66,227.36
2018,6,5,5,45,391.5,54.0,4.0,12.9,125.0,363.35,302.51
2018,6,5,6,0,481.0,63.0,4.1,13.4,168.0,454.91,381.59
2018,6,5,6,15,542.0,69.5,4.1,14.0,216.5,527.79,441.88
2018,6,5,6,30,603.0,76.0,4.1,14.6,265.0,603.51,501.2
2018,6,5,6,45,646.5,81.5,4.1,15.15,316.0,666.07,547.96
2018,6,5,7,0,690.0,87.0,4.1,15.7,367.0,729.52,593.7
2018,6,5,7,15,720.5,91.0,4.05,16.2,417.5,780.03,628.18
2018,6,5,7,30,751.0,95.0,4.0,16.7,468.0,824.83,657.54
2018,6,5,7,45,775.0,98.5,4.0,17.25,518.0,867.4,684.71
2018,6,5,8,0,799.0,102.0,4.0,17.8,568.0,908.31,710.16
2018,6,5,8,15,818.0,104.5,3.95,18.3,615.0,941.22,729.39
2018,6,5,8,30,837.0,107.0,3.9,18.8,662.0,971.79,746.77
2018,6,5,8,45,852.0,108.0,3.85,19.3,705.0,994.02,758.24
2018,6,5,9,0,867.0,109.0,3.8,19.8,748.0,1002.82,760.57
2018,6,5,9,15,880.0,109.0,3.8,20.25,786.5,1016.27,766.75
2018,6,5,9,30,893.0,109.0,3.8,20.7,825.0,1026.7,770.93
2018,6,5,9,45,909.0,106.0,3.8,21.15,860.0,1033.73,772.95
2018,6,5,10,0,925.0,103.0,3.8,21.6,895.0,1037.53,772.97
2018,6,5,10,15,931.0,103.5,3.85,21.95,921.5,1031.84,767.48
2018,6,5,10,30,937.0,104.0,3.9,22.3,948.0,1022.82,760.0
2018,6,5,10,45,942.5,104.0,3.95,22.65,968.5,1009.5,749.8
2018,6,5,11,0,948.0,104.0,4.0,23.0,989.0,992.93,737.57
2018,6,5,11,15,951.0,103.5,4.1,23.2,1001.5,970.4,722.17
2018,6,5,11,30,954.0,103.0,4.2,23.4,1014.0,944.89,704.81
2018,6,5,11,45,956.0,103.0,4.3,23.55,1020.0,916.13,685.35
2018,6,5,12,0,958.0,103.0,4.4,23.7,1026.0,884.69,664.0
2018,6,5,12,15,954.0,105.0,4.5,23.7,1022.5,847.75,639.22
2018,6,5,12,30,950.0,107.0,4.6,23.7,1019.0,808.81,613.02
2018,6,5,12,45,941.0,111.5,4.75,23.75,1007.5,766.58,584.21
2018,6,5,13,0,932.0,116.0,4.9,23.8,996.0,723.02,551.91
2018,6,5,13,15,929.0,115.5,4.95,23.65,979.5,678.14,517.98
2018,6,5,13,30,926.0,115.0,5.0,23.5,963.0,631.97,482.21
2018,6,5,13,45,914.5,117.5,5.1,23.3,937.0,582.44,443.18
2018,6,5,14,0,903.0,120.0,5.2,23.1,911.0,532.71,402.88
2018,6,5,14,15,896.5,117.5,5.25,22.8,880.5,481.45,360.39
2018,6,5,14,30,890.0,115.0,5.3,22.5,850.0,430.01,316.6
2018,6,5,14,45,873.0,116.5,5.35,22.15,811.5,377.99,271.67
2018,6,5,15,0,856.0,118.0,5.4,21.8,773.0,327.17,227.22
2018,6,5,15,15,862.0,108.0,5.4,21.8,737.5,274.98,180.93
2018,6,5,15,30,868.0,98.0,5.4,21.8,702.0,222.14,135.66
2018,6,5,15,45,854.5,95.0,5.4,20.95,657.0,171.33,97.1
2018,6,5,16,0,841.0,92.0,5.4,20.1,612.0,112.59,59.53
2018,6,5,16,15,823.5,89.0,5.35,19.6,564.0,65.01,50.51
2018,6,5,16,30,806.0,86.0,5.3,19.1,516.0,60.63,47.04
2018,6,5,16,45,782.0,82.5,5.25,18.6,466.0,59.68,46.47
2018,6,5,17,0,758.0,79.0,5.2,18.1,416.0,58.64,45.83
2018,6,5,17,15,723.5,75.0,5.15,17.55,365.0,57.08,44.7
2018,6,5,17,30,689.0,71.0,5.1,17.0,314.0,50.56,39.16
2018,6,5,17,45,639.5,66.0,5.0,16.45,263.5,48.23,37.22
2018,6,5,18,0,590.0,61.0,4.9,15.9,213.0,45.84,35.11
2018,6,5,18,15,517.0,54.5,4.7,15.35,167.0,42.07,31.62
2018,6,5,18,30,444.0,48.0,4.5,14.8,121.0,38.25,27.88
2018,6,5,18,45,333.5,38.5,4.35,14.25,83.0,31.53,21.15
2018,6,5,19,0,223.0,29.0,4.2,13.7,45.0,22.92,8.08
2018,6,5,19,15,126.5,17.5,4.15,13.4,25.0,15.92,0.0
2018,6,5,19,30,30.0,6.0,4.1,13.1,5.0,0.0,0.0
2018,6,5,19,45,15.0,3.0,4.05,12.75,2.5,0.0,0.0
2018,6,5,20,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.9,12.25,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.75,11.95,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.65,11.7,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.45,10.75,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.6,10.75,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.55,10.85,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.5,10.95,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.5,11.25,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,6,6,4,45,16.5,7.0,3.65,11.7,7.5,0.0,0.0
2018,6,6,5,0,33.0,14.0,3.7,11.9,15.0,30.42,0.0
2018,6,6,5,15,92.5,29.0,3.8,12.25,39.0,110.37,69.63
2018,6,6,5,30,152.0,44.0,3.9,12.6,63.0,171.16,137.46
2018,6,6,5,45,178.5,60.0,3.95,13.0,92.0,213.23,176.82
2018,6,6,6,0,205.0,76.0,4.0,13.4,121.0,257.01,215.92
2018,6,6,6,15,201.5,95.0,4.0,13.8,148.5,284.22,239.34
2018,6,6,6,30,198.0,114.0,4.0,14.2,176.0,310.18,260.66
2018,6,6,6,45,269.0,128.5,4.05,14.6,228.5,390.2,327.08
2018,6,6,7,0,340.0,143.0,4.1,15.0,281.0,474.21,394.63
2018,6,6,7,15,466.0,137.5,4.1,15.35,353.5,604.25,497.11
2018,6,6,7,30,592.0,132.0,4.1,15.7,426.0,730.63,591.38
2018,6,6,7,45,588.5,146.5,4.15,16.05,464.0,756.45,607.44
2018,6,6,8,0,585.0,161.0,4.2,16.4,502.0,779.74,622.07
2018,6,6,8,15,528.0,195.0,4.25,16.85,522.0,763.25,606.28
2018,6,6,8,30,471.0,229.0,4.3,17.3,542.0,750.19,592.47
2018,6,6,8,45,495.0,236.0,4.35,17.7,584.0,783.28,614.93
2018,6,6,9,0,519.0,243.0,4.4,18.1,626.0,814.73,635.7
2018,6,6,9,15,619.0,215.0,4.45,18.5,694.5,889.3,688.99
2018,6,6,9,30,719.0,187.0,4.5,18.9,763.0,955.74,733.09
2018,6,6,9,45,773.0,169.5,4.55,19.25,811.5,976.93,745.51
2018,6,6,10,0,827.0,152.0,4.6,19.6,860.0,1003.26,761.78
2018,6,6,10,15,822.0,160.5,4.7,19.85,882.5,994.79,754.94
2018,6,6,10,30,817.0,169.0,4.8,20.1,905.0,983.15,746.27
2018,6,6,10,45,720.5,225.5,4.9,20.35,885.0,935.66,712.85
2018,6,6,11,0,624.0,282.0,5.0,20.6,865.0,878.74,670.63
2018,6,6,11,15,581.5,309.5,5.15,20.75,858.5,843.04,644.31
2018,6,6,11,30,539.0,337.0,5.3,20.9,852.0,808.88,618.69
2018,6,6,11,45,663.5,268.5,5.4,21.05,906.0,828.69,635.92
2018,6,6,12,0,788.0,200.0,5.5,21.2,960.0,837.27,644.17
2018,6,6,12,15,836.0,171.5,5.6,21.25,976.0,817.96,630.65
2018,6,6,12,30,884.0,143.0,5.7,21.3,992.0,789.96,610.99
2018,6,6,12,45,872.0,149.0,5.8,21.35,979.5,748.66,580.26
2018,6,6,13,0,860.0,155.0,5.9,21.4,967.0,706.42,547.77
2018,6,6,13,15,856.5,153.5,5.9,21.35,950.5,663.16,513.97
2018,6,6,13,30,853.0,152.0,5.9,21.3,934.0,618.83,478.64
2018,6,6,13,45,848.0,150.0,5.9,21.2,910.5,570.69,439.77
2018,6,6,14,0,843.0,148.0,5.9,21.1,887.0,522.51,399.92
2018,6,6,14,15,835.0,146.0,5.9,20.9,857.5,472.69,358.0
2018,6,6,14,30,827.0,144.0,5.9,20.7,828.0,423.0,315.21
2018,6,6,14,45,817.0,141.5,5.9,20.5,792.5,372.61,271.13
2018,6,6,15,0,807.0,139.0,5.9,20.3,757.0,322.96,227.2
2018,6,6,15,15,793.0,136.0,5.9,20.3,716.5,272.96,183.3
2018,6,6,15,30,779.0,133.0,5.9,20.3,676.0,224.5,142.25
2018,6,6,15,45,761.5,129.5,5.85,19.7,631.5,176.97,105.97
2018,6,6,16,0,744.0,126.0,5.8,19.1,587.0,123.65,71.52
2018,6,6,16,15,720.5,122.0,5.8,18.65,539.0,79.71,63.37
2018,6,6,16,30,697.0,118.0,5.8,18.2,491.0,74.78,59.45
2018,6,6,16,45,666.5,113.5,5.75,17.7,442.0,74.28,59.35
2018,6,6,17,0,636.0,109.0,5.7,17.2,393.0,73.72,59.17
2018,6,6,17,15,593.5,103.5,5.6,16.65,343.0,72.24,58.19
2018,6,6,17,30,551.0,98.0,5.5,16.1,293.0,70.69,57.09
2018,6,6,17,45,491.5,91.0,5.4,15.55,244.5,66.2,53.29
2018,6,6,18,0,432.0,84.0,5.3,15.0,196.0,62.13,49.7
2018,6,6,18,15,355.0,73.0,5.1,14.55,152.0,54.85,43.04
2018,6,6,18,30,278.0,62.0,4.9,14.1,108.0,47.34,35.94
2018,6,6,18,45,186.5,46.5,4.7,13.65,73.0,36.02,25.09
2018,6,6,19,0,95.0,31.0,4.5,13.2,38.0,24.74,9.87
2018,6,6,19,15,50.5,17.5,4.45,13.1,21.0,15.92,0.0
2018,6,6,19,30,6.0,4.0,4.4,13.0,4.0,0.0,0.0
2018,6,6,19,45,3.0,2.0,4.4,12.9,2.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,4.35,12.75,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,4.3,12.65,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,4.05,12.35,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.95,12.25,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.85,12.2,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.65,11.25,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,7,4,45,18.0,8.0,3.85,11.35,8.5,7.28,0.0
2018,6,7,5,0,36.0,16.0,3.9,11.5,17.0,33.84,0.0
2018,6,7,5,15,106.5,33.0,4.05,11.95,44.5,127.36,81.81
2018,6,7,5,30,177.0,50.0,4.2,12.4,72.0,198.11,159.79
2018,6,7,5,45,258.5,64.0,4.3,12.85,112.0,286.72,238.66
2018,6,7,6,0,340.0,78.0,4.4,13.3,152.0,370.83,312.01
2018,6,7,6,15,403.0,88.5,4.45,13.85,198.5,442.44,372.76
2018,6,7,6,30,466.0,99.0,4.5,14.4,245.0,518.06,434.61
2018,6,7,6,45,514.0,106.5,4.55,14.95,294.0,580.78,483.66
2018,6,7,7,0,562.0,114.0,4.6,15.5,343.0,652.68,537.75
2018,6,7,7,15,598.5,120.0,4.6,16.0,392.5,707.86,577.22
2018,6,7,7,30,635.0,126.0,4.6,16.5,442.0,762.81,615.53
2018,6,7,7,45,664.0,130.5,4.6,16.95,490.5,808.45,646.12
2018,6,7,8,0,693.0,135.0,4.6,17.4,539.0,852.89,675.28
2018,6,7,8,15,714.5,139.0,4.55,17.9,585.5,887.94,696.69
2018,6,7,8,30,736.0,143.0,4.5,18.4,632.0,920.98,716.37
2018,6,7,8,45,754.5,146.0,4.45,18.9,675.5,947.59,731.27
2018,6,7,9,0,773.0,149.0,4.4,19.4,719.0,965.02,739.69
2018,6,7,9,15,792.5,148.0,4.45,19.85,758.5,983.31,749.81
2018,6,7,9,30,812.0,147.0,4.5,20.3,798.0,998.67,757.94
2018,6,7,9,45,835.5,141.0,4.55,20.75,834.5,1009.53,763.1
2018,6,7,10,0,859.0,135.0,4.6,21.2,871.0,1006.01,758.61
2018,6,7,10,15,865.5,137.0,4.75,21.45,898.0,1002.41,755.78
2018,6,7,10,30,872.0,139.0,4.9,21.7,925.0,995.61,750.83
2018,6,7,10,45,876.5,140.5,5.05,21.95,945.0,983.22,742.13
2018,6,7,11,0,881.0,142.0,5.2,22.2,965.0,967.74,731.37
2018,6,7,11,15,884.5,142.0,5.3,22.25,978.0,946.96,717.2
2018,6,7,11,30,888.0,142.0,5.4,22.3,991.0,923.35,701.1
2018,6,7,11,45,891.0,141.5,5.5,22.4,997.0,896.19,682.34
2018,6,7,12,0,894.0,141.0,5.6,22.5,1003.0,866.54,661.77
2018,6,7,12,15,895.0,140.0,5.65,22.55,1001.5,832.55,637.92
2018,6,7,12,30,896.0,139.0,5.7,22.6,1000.0,796.52,612.51
2018,6,7,12,45,896.0,138.0,5.7,22.65,992.0,757.87,583.97
2018,6,7,13,0,896.0,137.0,5.7,22.7,984.0,717.49,552.92
2018,6,7,13,15,893.5,135.5,5.7,22.75,967.5,673.55,518.64
2018,6,7,13,30,891.0,134.0,5.7,22.8,951.0,628.36,482.73
2018,6,7,13,45,888.5,131.5,5.7,22.8,929.0,581.34,444.72
2018,6,7,14,0,886.0,129.0,5.7,22.8,907.0,533.4,405.07
2018,6,7,14,15,880.0,127.0,5.7,22.7,877.5,483.57,363.16
2018,6,7,14,30,874.0,125.0,5.7,22.6,848.0,433.5,320.09
2018,6,7,14,45,866.0,122.5,5.7,22.55,813.0,382.37,275.35
2018,6,7,15,0,858.0,120.0,5.7,22.5,778.0,331.6,230.46
2018,6,7,15,15,845.5,117.5,5.7,22.5,737.0,272.51,179.5
2018,6,7,15,30,833.0,115.0,5.7,22.5,696.0,221.99,136.8
2018,6,7,15,45,820.5,111.0,5.55,22.05,652.0,171.9,98.33
2018,6,7,16,0,808.0,107.0,5.4,21.6,608.0,123.52,68.23
2018,6,7,16,15,791.0,102.5,5.35,21.15,560.5,76.55,60.02
2018,6,7,16,30,774.0,98.0,5.3,20.7,513.0,68.86,53.77
2018,6,7,16,45,749.0,94.0,5.2,20.3,463.5,67.9,53.22
2018,6,7,17,0,724.0,90.0,5.1,19.9,414.0,60.59,47.16
2018,6,7,17,15,688.0,85.0,5.0,19.25,363.0,58.85,45.92
2018,6,7,17,30,652.0,80.0,4.9,18.6,312.0,57.01,44.55
2018,6,7,17,45,545.5,78.5,4.8,17.95,252.0,57.53,45.17
2018,6,7,18,0,439.0,77.0,4.7,17.3,192.0,56.98,44.72
2018,6,7,18,15,389.5,64.5,4.5,16.6,150.5,48.55,37.17
2018,6,7,18,30,340.0,52.0,4.3,15.9,109.0,39.8,29.13
2018,6,7,18,45,266.0,41.5,4.05,15.2,77.0,32.23,21.77
2018,6,7,19,0,192.0,31.0,3.8,14.5,45.0,24.45,10.2
2018,6,7,19,15,107.0,18.0,3.8,14.1,25.0,16.37,0.0
2018,6,7,19,30,22.0,5.0,3.8,13.7,5.0,0.0,0.0
2018,6,7,19,45,11.0,2.5,3.8,13.35,2.5,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.75,12.4,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.65,11.75,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.55,11.65,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,6,8,4,45,57.0,9.0,2.45,11.1,11.0,8.19,0.0
2018,6,8,5,0,114.0,18.0,2.6,11.5,22.0,77.45,0.0
2018,6,8,5,15,226.0,30.0,2.75,12.15,53.0,202.47,133.6
2018,6,8,5,30,338.0,42.0,2.9,12.8,84.0,298.02,241.04
2018,6,8,5,45,421.0,50.5,3.05,13.5,126.5,379.49,314.36
2018,6,8,6,0,504.0,59.0,3.2,14.2,169.0,466.56,388.74
2018,6,8,6,15,560.5,65.0,3.1,14.85,217.0,535.91,444.77
2018,6,8,6,30,617.0,71.0,3.0,15.5,265.0,607.91,499.77
2018,6,8,6,45,657.0,76.0,2.95,16.2,315.0,667.28,542.69
2018,6,8,7,0,697.0,81.0,2.9,16.9,365.0,727.39,584.42
2018,6,8,7,15,726.0,85.0,2.85,17.65,415.0,772.06,613.17
2018,6,8,7,30,755.0,89.0,2.8,18.4,465.0,821.13,644.23
2018,6,8,7,45,776.0,93.0,2.8,19.1,513.5,861.63,668.76
2018,6,8,8,0,797.0,97.0,2.8,19.8,562.0,900.37,691.59
2018,6,8,8,15,814.0,99.5,2.8,20.5,608.0,931.4,708.71
2018,6,8,8,30,831.0,102.0,2.8,21.2,654.0,960.06,724.05
2018,6,8,8,45,843.5,104.5,2.85,21.95,696.0,971.18,727.78
2018,6,8,9,0,856.0,107.0,2.9,22.7,738.0,989.96,736.86
2018,6,8,9,15,864.5,109.0,2.95,23.35,774.5,1001.25,741.21
2018,6,8,9,30,873.0,111.0,3.0,24.0,811.0,1009.48,743.71
2018,6,8,9,45,879.0,113.5,3.05,24.7,842.5,1012.59,742.84
2018,6,8,10,0,885.0,116.0,3.1,25.4,874.0,1012.49,740.05
2018,6,8,10,15,890.5,117.0,3.15,26.0,900.0,1007.09,734.27
2018,6,8,10,30,896.0,118.0,3.2,26.6,926.0,998.49,726.59
2018,6,8,10,45,901.0,118.0,3.25,27.2,945.5,985.23,716.04
2018,6,8,11,0,906.0,118.0,3.3,27.8,965.0,968.87,703.62
2018,6,8,11,15,908.0,118.0,3.4,28.2,976.5,946.72,688.42
2018,6,8,11,30,910.0,118.0,3.5,28.6,988.0,921.76,671.42
2018,6,8,11,45,911.5,118.0,3.6,29.0,993.5,893.68,652.35
2018,6,8,12,0,913.0,118.0,3.7,29.4,999.0,863.09,631.59
2018,6,8,12,15,910.5,119.0,3.85,29.5,996.0,827.87,608.59
2018,6,8,12,30,908.0,120.0,4.0,29.6,993.0,790.7,584.07
2018,6,8,12,45,902.0,122.0,4.2,29.65,982.0,750.09,556.8
2018,6,8,13,0,896.0,124.0,4.4,29.7,971.0,708.1,526.58
2018,6,8,13,15,893.0,123.0,4.55,29.6,955.0,664.45,494.64
2018,6,8,13,30,890.0,122.0,4.7,29.5,939.0,619.58,461.17
2018,6,8,13,45,885.5,120.5,4.9,29.4,916.0,572.46,425.19
2018,6,8,14,0,881.0,119.0,5.1,29.3,893.0,524.61,387.5
2018,6,8,14,15,875.0,117.0,5.2,29.05,864.0,475.16,347.52
2018,6,8,14,30,869.0,115.0,5.3,28.8,835.0,425.49,306.26
2018,6,8,14,45,861.5,112.0,5.45,28.55,800.0,374.56,263.18
2018,6,8,15,0,854.0,109.0,5.6,28.3,765.0,323.95,219.72
2018,6,8,15,15,842.0,106.5,5.6,28.3,724.5,273.17,176.17
2018,6,8,15,30,830.0,104.0,5.6,28.3,684.0,223.52,135.03
2018,6,8,15,45,818.0,100.0,5.8,27.35,640.5,165.04,90.92
2018,6,8,16,0,806.0,96.0,6.0,26.4,597.0,116.88,61.36
2018,6,8,16,15,791.0,91.5,5.95,25.75,550.5,70.1,44.88
2018,6,8,16,30,776.0,87.0,5.9,25.1,504.0,60.89,46.07
2018,6,8,16,45,756.0,82.0,5.9,24.45,455.5,58.92,44.69
2018,6,8,17,0,736.0,77.0,5.9,23.8,407.0,56.78,43.14
2018,6,8,17,15,706.5,72.0,5.75,23.05,358.0,54.41,41.38
2018,6,8,17,30,677.0,67.0,5.6,22.3,309.0,51.91,39.45
2018,6,8,17,45,638.5,61.5,5.4,21.5,261.5,44.6,33.27
2018,6,8,18,0,600.0,56.0,5.2,20.7,214.0,41.69,30.8
2018,6,8,18,15,535.5,50.0,5.0,19.95,168.5,38.16,27.63
2018,6,8,18,30,471.0,44.0,4.8,19.2,123.0,34.57,24.23
2018,6,8,18,45,373.5,35.5,4.55,18.45,85.5,28.6,18.44
2018,6,8,19,0,276.0,27.0,4.3,17.7,48.0,22.47,9.19
2018,6,8,19,15,162.0,17.0,4.25,17.2,27.0,15.46,0.0
2018,6,8,19,30,48.0,7.0,4.2,16.7,6.0,0.0,0.0
2018,6,8,19,45,24.0,3.5,4.15,16.25,3.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,4.1,15.55,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,4.05,15.05,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.75,14.2,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,6,9,4,45,8.0,6.5,3.9,13.55,7.0,5.91,0.0
2018,6,9,5,0,16.0,13.0,4.1,13.7,14.0,20.39,0.0
2018,6,9,5,15,16.0,16.5,4.3,14.0,18.0,24.11,11.03
2018,6,9,5,30,16.0,20.0,4.5,14.3,22.0,27.97,17.74
2018,6,9,5,45,8.0,23.5,4.7,14.6,24.5,26.45,16.9
2018,6,9,6,0,0.0,27.0,4.9,14.9,27.0,23.76,14.61
2018,6,9,6,15,17.0,51.0,4.95,15.1,56.5,61.31,47.34
2018,6,9,6,30,34.0,75.0,5.0,15.3,86.0,101.46,82.06
2018,6,9,6,45,105.0,117.5,5.1,15.45,159.0,224.48,187.29
2018,6,9,7,0,176.0,160.0,5.2,15.6,232.0,339.71,283.18
2018,6,9,7,15,235.0,176.5,5.15,15.75,285.5,430.21,356.31
2018,6,9,7,30,294.0,193.0,5.1,15.9,339.0,506.56,416.68
2018,6,9,7,45,305.5,213.0,5.1,16.0,378.5,544.68,444.83
2018,6,9,8,0,317.0,233.0,5.1,16.1,418.0,581.9,471.98
2018,6,9,8,15,395.5,230.5,5.1,16.4,480.5,675.38,542.97
2018,6,9,8,30,474.0,228.0,5.1,16.7,543.0,752.1,599.81
2018,6,9,8,45,488.5,239.0,5.1,17.05,582.0,780.34,618.08
2018,6,9,9,0,503.0,250.0,5.1,17.4,621.0,806.7,635.07
2018,6,9,9,15,444.0,288.5,5.15,17.85,628.5,786.73,616.02
2018,6,9,9,30,385.0,327.0,5.2,18.3,636.0,747.15,583.42
2018,6,9,9,45,431.5,326.0,5.2,18.8,685.5,802.13,622.14
2018,6,9,10,0,478.0,325.0,5.2,19.3,735.0,838.84,647.05
2018,6,9,10,15,553.5,302.0,5.25,19.8,790.5,879.04,675.61
2018,6,9,10,30,629.0,279.0,5.3,20.3,846.0,918.33,703.04
2018,6,9,10,45,640.0,282.5,5.35,20.85,870.5,915.1,698.64
2018,6,9,11,0,651.0,286.0,5.4,21.4,895.0,908.9,692.45
2018,6,9,11,15,691.0,265.5,5.5,21.7,919.5,904.13,689.33
2018,6,9,11,30,731.0,245.0,5.6,22.0,944.0,895.37,683.33
2018,6,9,11,45,648.5,285.5,5.7,22.35,908.0,832.5,635.78
2018,6,9,12,0,566.0,326.0,5.8,22.7,872.0,773.58,590.86
2018,6,9,12,15,464.5,380.0,5.85,22.7,827.5,711.97,543.73
2018,6,9,12,30,363.0,434.0,5.9,22.7,783.0,654.89,499.6
2018,6,9,12,45,503.5,363.0,5.95,22.75,842.0,672.9,515.34
2018,6,9,13,0,644.0,292.0,6.0,22.8,901.0,677.72,520.33
2018,6,9,13,15,727.0,238.0,6.05,22.8,914.5,652.57,501.8
2018,6,9,13,30,810.0,184.0,6.1,22.8,928.0,621.6,477.97
2018,6,9,13,45,663.0,254.0,6.15,22.8,853.0,552.62,423.04
2018,6,9,14,0,516.0,324.0,6.2,22.8,778.0,499.18,380.1
2018,6,9,14,15,464.0,329.5,6.2,22.7,727.5,448.68,340.05
2018,6,9,14,30,412.0,335.0,6.2,22.6,677.0,402.99,303.59
2018,6,9,14,45,512.0,277.5,6.25,22.5,684.0,369.44,273.55
2018,6,9,15,0,612.0,220.0,6.3,22.4,691.0,323.71,232.18
2018,6,9,15,15,582.0,217.0,6.3,22.4,645.5,279.23,194.85
2018,6,9,15,30,552.0,214.0,6.3,22.4,600.0,239.59,162.65
2018,6,9,15,45,569.0,190.5,6.35,21.95,566.0,191.57,124.56
2018,6,9,16,0,586.0,167.0,6.4,21.5,532.0,143.83,91.42
2018,6,9,16,15,636.5,136.5,6.35,21.1,504.0,91.11,63.41
2018,6,9,16,30,687.0,106.0,6.3,20.7,476.0,66.42,51.67
2018,6,9,16,45,671.5,97.5,6.25,20.3,430.0,62.98,48.98
2018,6,9,17,0,656.0,89.0,6.2,19.9,384.0,59.21,45.96
2018,6,9,17,15,574.0,92.5,6.05,19.35,328.0,63.44,49.9
2018,6,9,17,30,492.0,96.0,5.9,18.8,272.0,68.41,54.47
2018,6,9,17,45,394.0,91.5,5.75,18.3,218.5,65.89,52.43
2018,6,9,18,0,296.0,87.0,5.6,17.8,165.0,63.57,50.41
2018,6,9,18,15,257.0,72.0,5.35,17.2,129.5,53.6,41.51
2018,6,9,18,30,218.0,57.0,5.1,16.6,94.0,43.2,32.03
2018,6,9,18,45,174.0,42.5,4.85,16.0,66.0,32.76,22.23
2018,6,9,19,0,130.0,28.0,4.6,15.4,38.0,21.92,9.34
2018,6,9,19,15,78.0,17.0,4.4,15.1,22.0,15.46,0.0
2018,6,9,19,30,26.0,6.0,4.2,14.8,6.0,0.0,0.0
2018,6,9,19,45,13.0,3.0,4.05,14.45,3.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,6,10,4,45,32.5,7.5,2.55,10.45,8.5,6.82,0.0
2018,6,10,5,0,65.0,15.0,2.7,10.8,17.0,48.44,0.0
2018,6,10,5,15,142.5,28.5,2.85,11.4,43.5,151.26,99.76
2018,6,10,5,30,220.0,42.0,3.0,12.0,70.0,223.86,181.27
2018,6,10,5,45,303.0,52.5,3.15,12.6,109.0,299.39,249.5
2018,6,10,6,0,386.0,63.0,3.3,13.2,148.0,382.11,321.26
2018,6,10,6,15,468.5,70.0,3.4,14.0,199.0,472.78,396.63
2018,6,10,6,30,551.0,77.0,3.5,14.8,250.0,563.34,468.05
2018,6,10,6,45,612.0,82.0,3.6,15.6,305.5,637.89,524.02
2018,6,10,7,0,673.0,87.0,3.7,16.4,361.0,714.6,579.58
2018,6,10,7,15,708.0,90.5,3.75,17.15,412.5,767.99,615.84
2018,6,10,7,30,743.0,94.0,3.8,17.9,464.0,816.13,647.36
2018,6,10,7,45,768.0,96.5,3.85,18.6,513.0,858.33,673.98
2018,6,10,8,0,793.0,99.0,3.9,19.3,562.0,898.95,698.99
2018,6,10,8,15,811.0,101.5,3.85,19.95,608.5,930.93,717.09
2018,6,10,8,30,829.0,104.0,3.8,20.6,655.0,960.59,733.36
2018,6,10,8,45,842.0,106.5,3.75,21.2,697.5,972.14,737.21
2018,6,10,9,0,855.0,109.0,3.7,21.8,740.0,991.45,746.53
2018,6,10,9,15,866.5,110.5,3.7,22.3,778.0,1005.23,752.67
2018,6,10,9,30,878.0,112.0,3.7,22.8,816.0,1015.99,756.91
2018,6,10,9,45,888.5,111.5,3.65,23.3,849.0,1020.44,756.71
2018,6,10,10,0,899.0,111.0,3.6,23.8,882.0,1021.72,754.59
2018,6,10,10,15,905.0,111.5,3.6,24.25,908.0,1016.36,748.77
2018,6,10,10,30,911.0,112.0,3.6,24.7,934.0,1007.77,741.03
2018,6,10,10,45,916.0,112.0,3.55,25.1,953.5,994.5,730.16
2018,6,10,11,0,921.0,112.0,3.5,25.5,973.0,978.07,717.41
2018,6,10,11,15,924.5,110.5,3.5,25.8,985.0,955.76,701.54
2018,6,10,11,30,928.0,109.0,3.5,26.1,997.0,930.57,683.88
2018,6,10,11,45,933.0,106.0,3.55,26.4,1003.0,902.54,664.69
2018,6,10,12,0,938.0,103.0,3.6,26.7,1009.0,871.85,643.7
2018,6,10,12,15,937.5,102.5,3.7,26.9,1006.5,836.44,619.97
2018,6,10,12,30,937.0,102.0,3.8,27.1,1004.0,798.91,594.64
2018,6,10,12,45,935.5,101.5,3.9,27.25,994.5,758.7,567.37
2018,6,10,13,0,934.0,101.0,4.0,27.4,985.0,716.74,536.92
2018,6,10,13,15,930.5,100.0,4.1,27.4,968.0,671.51,503.41
2018,6,10,13,30,927.0,99.0,4.2,27.4,951.0,625.01,468.13
2018,6,10,13,45,923.0,97.0,4.3,27.4,927.5,576.36,430.34
2018,6,10,14,0,919.0,95.0,4.4,27.4,904.0,526.87,390.85
2018,6,10,14,15,913.0,93.5,4.5,27.2,874.5,476.23,349.74
2018,6,10,14,30,907.0,92.0,4.6,27.0,845.0,425.31,307.25
2018,6,10,14,45,899.0,90.5,4.7,26.8,810.0,373.65,263.2
2018,6,10,15,0,891.0,89.0,4.8,26.6,775.0,322.3,218.73
2018,6,10,15,15,880.0,87.0,4.8,26.6,734.5,270.43,173.84
2018,6,10,15,30,869.0,85.0,4.8,26.6,694.0,219.58,131.22
2018,6,10,15,45,856.5,82.5,5.0,25.85,650.0,169.4,93.07
2018,6,10,16,0,844.0,80.0,5.2,25.1,606.0,120.77,62.82
2018,6,10,16,15,827.0,77.5,5.2,24.55,559.0,73.74,46.1
2018,6,10,16,30,810.0,75.0,5.2,24.0,512.0,62.1,47.3
2018,6,10,16,45,788.0,71.5,5.25,23.4,463.0,51.55,38.59
2018,6,10,17,0,766.0,68.0,5.3,22.8,414.0,50.2,37.67
2018,6,10,17,15,735.0,65.0,5.2,22.1,364.5,49.09,36.94
2018,6,10,17,30,704.0,62.0,5.1,21.4,315.0,47.94,36.16
2018,6,10,17,45,661.0,57.5,5.05,20.65,266.0,45.47,34.16
2018,6,10,18,0,618.0,53.0,5.0,19.9,217.0,42.95,32.02
2018,6,10,18,15,553.0,47.5,4.8,19.15,171.5,36.08,25.93
2018,6,10,18,30,488.0,42.0,4.6,18.4,126.0,32.79,22.81
2018,6,10,18,45,387.0,35.0,4.45,17.6,88.5,28.06,18.14
2018,6,10,19,0,286.0,28.0,4.3,16.8,51.0,23.32,10.56
2018,6,10,19,15,169.0,17.5,4.2,16.35,29.0,15.92,0.0
2018,6,10,19,30,52.0,7.0,4.1,15.9,7.0,6.37,0.0
2018,6,10,19,45,26.0,3.5,4.0,15.45,3.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,11,4,45,71.5,9.0,2.0,11.8,11.5,8.19,0.0
2018,6,11,5,0,143.0,18.0,2.2,12.2,23.0,92.89,0.0
2018,6,11,5,15,264.5,27.5,2.2,12.75,54.5,220.96,147.21
2018,6,11,5,30,386.0,37.0,2.2,13.3,86.0,323.12,260.37
2018,6,11,5,45,467.0,44.0,2.25,13.9,128.5,402.28,331.36
2018,6,11,6,0,548.0,51.0,2.3,14.5,171.0,487.28,402.99
2018,6,11,6,15,601.5,55.5,2.2,15.5,218.5,553.5,454.46
2018,6,11,6,30,655.0,60.0,2.1,16.5,266.0,617.93,501.7
2018,6,11,6,45,692.0,64.5,2.0,17.5,316.0,675.86,541.53
2018,6,11,7,0,729.0,69.0,1.9,18.5,366.0,734.2,579.66
2018,6,11,7,15,757.0,71.5,2.0,19.5,415.5,782.03,610.22
2018,6,11,7,30,785.0,74.0,2.1,20.5,465.0,829.05,639.39
2018,6,11,7,45,805.5,77.0,2.2,21.5,513.5,868.61,662.68
2018,6,11,8,0,826.0,80.0,2.3,22.5,562.0,896.89,677.89
2018,6,11,8,15,842.5,81.5,2.35,23.2,608.0,926.83,694.44
2018,6,11,8,30,859.0,83.0,2.4,23.9,654.0,954.48,709.26
2018,6,11,8,45,872.0,84.5,2.4,24.55,696.5,976.14,719.68
2018,6,11,9,0,885.0,86.0,2.4,25.2,739.0,995.01,728.29
2018,6,11,9,15,888.0,91.0,2.4,25.85,775.0,1004.9,731.14
2018,6,11,9,30,891.0,96.0,2.4,26.5,811.0,1011.5,732.06
2018,6,11,9,45,886.5,104.5,2.4,27.2,840.0,1011.07,728.49
2018,6,11,10,0,882.0,113.0,2.4,27.9,869.0,1007.17,722.94
2018,6,11,10,15,889.0,113.5,2.4,28.35,895.5,1002.97,718.11
2018,6,11,10,30,896.0,114.0,2.4,28.8,922.0,995.58,711.39
2018,6,11,10,45,901.5,114.5,2.45,29.3,942.5,983.53,702.25
2018,6,11,11,0,907.0,115.0,2.5,29.8,963.0,968.34,691.25
2018,6,11,11,15,910.5,115.5,2.55,30.15,976.5,948.23,677.64
2018,6,11,11,30,914.0,116.0,2.6,30.5,990.0,925.19,662.23
2018,6,11,11,45,916.0,115.5,2.65,30.9,996.0,897.17,643.5
2018,6,11,12,0,918.0,115.0,2.7,31.3,1002.0,866.61,623.15
2018,6,11,12,15,919.0,114.0,2.75,31.55,1000.5,832.47,600.76
2018,6,11,12,30,920.0,113.0,2.8,31.8,999.0,796.18,576.86
2018,6,11,12,45,921.5,111.5,2.85,32.05,991.5,757.83,551.42
2018,6,11,13,0,923.0,110.0,2.9,32.3,984.0,717.55,522.64
2018,6,11,13,15,920.5,109.0,3.0,32.4,968.0,673.35,490.95
2018,6,11,13,30,918.0,108.0,3.1,32.5,952.0,627.82,457.48
2018,6,11,13,45,889.0,121.5,3.15,32.6,922.0,578.02,419.77
2018,6,11,14,0,860.0,135.0,3.2,32.7,892.0,529.22,381.97
2018,6,11,14,15,867.5,125.0,3.3,32.7,867.0,480.87,343.84
2018,6,11,14,30,875.0,115.0,3.4,32.7,842.0,431.03,303.41
2018,6,11,14,45,878.5,107.5,3.45,32.65,811.0,380.33,261.27
2018,6,11,15,0,882.0,100.0,3.5,32.6,780.0,328.85,217.81
2018,6,11,15,15,871.0,98.0,3.5,32.6,739.5,277.33,174.64
2018,6,11,15,30,860.0,96.0,3.5,32.6,699.0,226.83,133.56
2018,6,11,15,45,841.0,94.5,3.6,32.2,653.0,176.85,96.7
2018,6,11,16,0,822.0,93.0,3.7,31.8,607.0,119.5,60.38
2018,6,11,16,15,804.0,90.5,3.7,31.3,560.0,73.2,43.76
2018,6,11,16,30,786.0,88.0,3.7,30.8,513.0,61.55,45.46
2018,6,11,16,45,768.0,83.0,3.75,30.35,465.5,59.61,44.11
2018,6,11,17,0,750.0,78.0,3.8,29.9,418.0,57.51,42.6
2018,6,11,17,15,717.5,74.5,3.75,28.95,368.0,56.32,41.93
2018,6,11,17,30,685.0,71.0,3.7,28.0,318.0,50.23,37.06
2018,6,11,17,45,638.0,66.0,3.7,27.05,268.5,47.9,35.28
2018,6,11,18,0,591.0,61.0,3.7,26.1,219.0,45.5,33.34
2018,6,11,18,15,522.0,54.5,3.8,24.85,172.5,41.72,30.09
2018,6,11,18,30,453.0,48.0,3.9,23.6,126.0,37.86,26.58
2018,6,11,18,45,348.0,39.0,3.95,22.35,88.0,31.58,20.68
2018,6,11,19,0,243.0,30.0,4.0,21.1,50.0,25.14,11.87
2018,6,11,19,15,140.5,18.5,4.1,20.3,28.5,16.83,0.0
2018,6,11,19,30,38.0,7.0,4.2,19.5,7.0,6.37,0.0
2018,6,11,19,45,19.0,3.5,4.25,18.7,3.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,4.3,17.9,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,4.25,17.55,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,4.2,17.2,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,4.1,16.85,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.85,16.3,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,3.6,15.95,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.4,15.65,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,6,12,4,45,81.0,9.0,2.0,13.95,12.0,8.19,0.0
2018,6,12,5,0,162.0,18.0,2.2,14.4,24.0,103.01,0.0
2018,6,12,5,15,290.0,27.0,2.3,15.1,56.5,235.3,155.7
2018,6,12,5,30,418.0,36.0,2.4,15.8,89.0,341.88,273.0
2018,6,12,5,45,499.5,42.0,2.55,16.5,132.5,421.21,343.82
2018,6,12,6,0,581.0,48.0,2.7,17.2,176.0,506.38,414.83
2018,6,12,6,15,633.0,52.5,2.6,18.1,224.0,568.11,462.59
2018,6,12,6,30,685.0,57.0,2.5,19.0,272.0,637.53,513.51
2018,6,12,6,45,721.5,60.5,2.35,19.85,322.5,694.69,552.49
2018,6,12,7,0,758.0,64.0,2.2,20.7,373.0,752.19,589.75
2018,6,12,7,15,785.0,67.0,2.2,22.0,423.5,800.63,618.91
2018,6,12,7,30,812.0,70.0,2.2,23.3,474.0,839.13,640.18
2018,6,12,7,45,831.5,72.0,2.2,24.6,522.5,876.97,660.36
2018,6,12,8,0,851.0,74.0,2.2,25.9,571.0,913.06,678.78
2018,6,12,8,15,866.5,76.0,2.25,26.8,617.5,943.23,694.43
2018,6,12,8,30,882.0,78.0,2.3,27.7,664.0,971.0,708.36
2018,6,12,8,45,894.0,79.5,2.4,28.6,706.5,992.04,718.35
2018,6,12,9,0,906.0,81.0,2.5,29.5,749.0,1010.22,726.54
2018,6,12,9,15,915.0,82.5,2.65,30.15,787.0,1022.34,732.14
2018,6,12,9,30,924.0,84.0,2.8,30.8,825.0,1031.29,735.82
2018,6,12,9,45,931.5,84.5,2.9,31.45,857.5,1034.34,735.43
2018,6,12,10,0,939.0,85.0,3.0,32.1,890.0,1034.08,733.11
2018,6,12,10,15,944.0,86.5,3.05,32.6,917.0,1029.09,727.98
2018,6,12,10,30,949.0,88.0,3.1,33.1,944.0,1020.72,720.91
2018,6,12,10,45,952.5,89.0,3.2,33.55,964.0,1007.05,711.18
2018,6,12,11,0,956.0,90.0,3.3,34.0,984.0,990.13,699.5
2018,6,12,11,15,958.5,90.0,3.4,34.15,996.5,968.13,685.53
2018,6,12,11,30,961.0,90.0,3.5,34.3,1009.0,943.13,669.66
