Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,11,45,961.5,90.5,3.6,34.5,1014.5,914.0,650.95
2018,6,12,12,0,962.0,91.0,3.7,34.7,1020.0,882.24,630.48
2018,6,12,12,15,960.0,92.0,3.85,34.65,1018.0,846.47,608.13
2018,6,12,12,30,958.0,93.0,4.0,34.6,1016.0,808.56,584.11
2018,6,12,12,45,953.5,95.0,4.1,34.6,1006.0,767.73,557.55
2018,6,12,13,0,949.0,97.0,4.2,34.6,996.0,725.25,528.15
2018,6,12,13,15,946.0,96.5,4.3,34.45,980.0,680.22,496.01
2018,6,12,13,30,943.0,96.0,4.4,34.3,964.0,633.84,462.03
2018,6,12,13,45,909.0,112.0,4.45,34.15,931.5,582.44,423.26
2018,6,12,14,0,875.0,128.0,4.5,34.0,899.0,532.35,384.62
2018,6,12,14,15,867.0,126.0,4.55,33.75,868.5,482.35,345.34
2018,6,12,14,30,859.0,124.0,4.6,33.5,838.0,432.33,305.01
2018,6,12,14,45,811.5,139.5,4.65,33.25,791.0,375.7,259.73
2018,6,12,15,0,764.0,155.0,4.7,33.0,744.0,329.16,221.73
2018,6,12,15,15,783.0,136.5,4.7,33.0,712.5,277.59,178.17
2018,6,12,15,30,802.0,118.0,4.7,33.0,681.0,224.34,134.12
2018,6,12,15,45,831.5,99.5,4.65,32.25,650.5,171.0,92.66
2018,6,12,16,0,861.0,81.0,4.6,31.5,620.0,125.04,63.23
2018,6,12,16,15,845.5,78.5,4.55,30.9,573.0,77.13,45.77
2018,6,12,16,30,830.0,76.0,4.5,30.3,526.0,62.95,46.72
2018,6,12,16,45,808.0,73.0,4.5,29.65,476.5,52.72,38.51
2018,6,12,17,0,786.0,70.0,4.5,29.0,427.0,51.77,37.97
2018,6,12,17,15,756.0,66.5,4.45,28.05,376.5,50.32,37.03
2018,6,12,17,30,726.0,63.0,4.4,27.1,326.0,48.81,36.0
2018,6,12,17,45,683.0,59.0,4.3,26.1,276.0,46.77,34.47
2018,6,12,18,0,640.0,55.0,4.2,25.1,226.0,44.72,32.81
2018,6,12,18,15,575.5,49.5,4.15,23.95,179.5,37.72,26.8
2018,6,12,18,30,511.0,44.0,4.1,22.8,133.0,34.49,23.82
2018,6,12,18,45,407.0,36.5,4.05,21.65,93.5,29.36,18.93
2018,6,12,19,0,303.0,29.0,4.0,20.5,54.0,24.18,11.52
2018,6,12,19,15,179.5,18.0,4.05,19.75,30.5,16.37,0.0
2018,6,12,19,30,56.0,7.0,4.1,19.0,7.0,6.37,0.0
2018,6,12,19,45,28.0,3.5,4.15,18.25,3.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.2,16.7,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.15,16.3,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.05,15.65,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,3.25,12.3,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,3.15,12.15,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,13,4,45,77.0,9.0,3.2,12.65,12.0,8.19,0.0
2018,6,13,5,0,154.0,18.0,3.3,12.9,24.0,98.68,0.0
2018,6,13,5,15,284.0,28.0,3.25,13.5,57.0,232.47,155.05
2018,6,13,5,30,414.0,38.0,3.2,14.1,90.0,341.4,275.1
2018,6,13,5,45,499.0,44.0,3.2,14.75,134.0,423.35,348.76
2018,6,13,6,0,584.0,50.0,3.2,15.4,178.0,511.12,422.55
2018,6,13,6,15,637.5,54.5,3.1,16.3,227.0,573.75,471.67
2018,6,13,6,30,691.0,59.0,3.0,17.2,276.0,644.63,524.44
2018,6,13,6,45,728.5,62.5,2.9,18.05,327.0,702.89,565.15
2018,6,13,7,0,766.0,66.0,2.8,18.9,378.0,761.52,604.26
2018,6,13,7,15,793.0,69.0,2.7,19.7,429.0,810.22,634.7
2018,6,13,7,30,820.0,72.0,2.6,20.5,480.0,857.98,663.39
2018,6,13,7,45,840.0,74.5,2.5,21.3,529.5,888.02,678.87
2018,6,13,8,0,860.0,77.0,2.4,22.1,579.0,925.37,699.0
2018,6,13,8,15,875.0,79.0,2.35,22.95,625.5,955.18,713.81
2018,6,13,8,30,890.0,81.0,2.3,23.8,672.0,982.54,726.77
2018,6,13,8,45,902.0,82.5,2.3,24.7,715.0,1003.64,735.88
2018,6,13,9,0,914.0,84.0,2.3,25.6,758.0,1021.85,743.13
2018,6,13,9,15,919.5,87.0,2.3,26.4,795.0,1032.2,745.68
2018,6,13,9,30,925.0,90.0,2.3,27.2,832.0,1039.27,746.32
2018,6,13,9,45,926.0,94.0,2.3,28.0,862.5,1039.58,742.85
2018,6,13,10,0,927.0,98.0,2.3,28.8,893.0,1036.51,737.48
2018,6,13,10,15,932.5,99.0,2.3,29.5,919.5,1031.34,731.28
2018,6,13,10,30,938.0,100.0,2.3,30.2,946.0,1022.84,723.19
2018,6,13,10,45,942.0,101.0,2.35,30.85,966.5,1009.59,712.98
2018,6,13,11,0,946.0,102.0,2.4,31.5,987.0,993.1,700.91
2018,6,13,11,15,948.5,102.5,2.5,32.0,1000.0,971.58,686.68
2018,6,13,11,30,951.0,103.0,2.6,32.5,1013.0,947.07,670.58
2018,6,13,11,45,952.5,102.5,2.7,33.0,1018.5,917.93,651.51
2018,6,13,12,0,954.0,102.0,2.8,33.5,1024.0,886.16,630.72
2018,6,13,12,15,951.0,103.5,2.95,33.75,1021.0,850.12,607.98
2018,6,13,12,30,948.0,105.0,3.1,34.0,1018.0,812.03,583.65
2018,6,13,12,45,941.0,107.0,3.3,34.3,1006.5,769.62,556.27
2018,6,13,13,0,934.0,109.0,3.5,34.6,995.0,725.8,525.83
2018,6,13,13,15,931.0,108.5,3.7,34.45,979.0,681.3,494.77
2018,6,13,13,30,928.0,108.0,3.9,34.3,963.0,635.48,461.78
2018,6,13,13,45,909.5,115.0,4.15,34.2,935.5,585.93,425.04
2018,6,13,14,0,891.0,122.0,4.4,34.1,908.0,536.66,387.4
2018,6,13,14,15,861.5,132.0,4.6,33.7,871.0,485.23,347.6
2018,6,13,14,30,832.0,142.0,4.8,33.3,834.0,430.72,304.8
2018,6,13,14,45,846.0,127.5,5.0,32.9,805.5,385.64,267.16
2018,6,13,15,0,860.0,113.0,5.2,32.5,777.0,333.93,223.62
2018,6,13,15,15,849.5,110.0,5.2,32.5,737.0,282.86,180.55
2018,6,13,15,30,839.0,107.0,5.2,32.5,697.0,224.19,133.01
2018,6,13,15,45,835.5,100.0,5.45,31.15,655.5,172.92,94.46
2018,6,13,16,0,832.0,93.0,5.7,29.8,614.0,122.44,62.41
2018,6,13,16,15,814.5,90.0,5.75,28.9,567.0,75.27,44.33
2018,6,13,16,30,797.0,87.0,5.8,28.0,520.0,60.86,45.45
2018,6,13,16,45,773.5,83.5,5.8,27.15,470.5,59.94,45.01
2018,6,13,17,0,750.0,80.0,5.8,26.3,421.0,58.94,44.49
2018,6,13,17,15,718.5,76.0,5.75,25.3,371.0,57.43,43.54
2018,6,13,17,30,687.0,72.0,5.7,24.3,321.0,50.9,38.23
2018,6,13,17,45,643.0,67.0,5.6,23.3,272.0,48.61,36.48
2018,6,13,18,0,599.0,62.0,5.5,22.3,223.0,46.25,34.55
2018,6,13,18,15,533.5,55.0,5.4,21.4,176.5,42.08,30.88
2018,6,13,18,30,468.0,48.0,5.3,20.5,130.0,37.8,26.92
2018,6,13,18,45,368.0,39.5,5.2,19.55,91.5,31.97,21.34
2018,6,13,19,0,268.0,31.0,5.1,18.6,53.0,26.02,13.21
2018,6,13,19,15,157.5,19.0,5.05,18.0,30.0,17.28,0.0
2018,6,13,19,30,47.0,7.0,5.0,17.4,7.0,6.37,0.0
2018,6,13,19,45,23.5,3.5,5.0,16.8,3.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.0,16.2,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.0,15.85,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.95,15.15,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.9,14.65,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.85,14.3,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.8,13.95,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.75,13.65,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.65,13.2,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.55,12.8,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.45,12.6,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,4.35,12.25,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,4.2,12.15,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,4.05,12.05,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.95,11.95,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,14,4,45,60.0,9.5,4.15,12.45,11.5,8.64,0.0
2018,6,14,5,0,120.0,19.0,4.2,12.6,23.0,81.37,0.0
2018,6,14,5,15,238.0,30.0,4.2,13.1,54.5,209.11,139.27
2018,6,14,5,30,356.0,41.0,4.2,13.6,86.0,307.8,249.18
2018,6,14,5,45,442.0,48.5,4.25,14.1,129.0,390.51,324.08
2018,6,14,6,0,528.0,56.0,4.3,14.6,172.0,479.03,400.29
2018,6,14,6,15,585.0,61.5,4.25,15.05,220.0,548.78,457.19
2018,6,14,6,30,642.0,67.0,4.2,15.5,268.0,621.28,513.57
2018,6,14,6,45,682.0,71.0,4.15,16.0,318.5,680.1,557.04
2018,6,14,7,0,722.0,75.0,4.1,16.5,369.0,735.34,596.21
2018,6,14,7,15,751.5,79.0,4.0,17.0,420.0,786.36,630.74
2018,6,14,7,30,781.0,83.0,3.9,17.5,471.0,836.63,663.66
2018,6,14,7,45,804.0,85.5,3.85,18.0,520.5,877.85,689.42
2018,6,14,8,0,827.0,88.0,3.8,18.5,570.0,917.39,713.5
2018,6,14,8,15,844.0,89.5,3.75,19.05,616.5,937.98,723.77
2018,6,14,8,30,861.0,91.0,3.7,19.6,663.0,966.09,739.31
2018,6,14,8,45,875.5,93.0,3.65,20.15,707.0,989.8,751.59
2018,6,14,9,0,890.0,95.0,3.6,20.7,751.0,1010.73,761.93
2018,6,14,9,15,901.5,96.0,3.6,21.25,790.0,1024.52,767.84
2018,6,14,9,30,913.0,97.0,3.6,21.8,829.0,1035.21,771.81
2018,6,14,9,45,923.0,96.5,3.65,22.35,862.5,1039.52,772.04
2018,6,14,10,0,933.0,96.0,3.7,22.9,896.0,1040.57,770.3
2018,6,14,10,15,938.5,97.0,3.8,23.35,922.5,1035.43,765.29
2018,6,14,10,30,944.0,98.0,3.9,23.8,949.0,1026.95,758.24
2018,6,14,10,45,948.5,98.0,4.0,24.25,969.0,1013.17,747.81
2018,6,14,11,0,953.0,98.0,4.1,24.7,989.0,996.16,735.37
2018,6,14,11,15,955.5,98.5,4.25,24.95,1002.5,974.63,720.84
2018,6,14,11,30,958.0,99.0,4.4,25.2,1016.0,950.08,704.29
2018,6,14,11,45,959.5,98.5,4.55,25.45,1021.5,920.87,684.62
2018,6,14,12,0,961.0,98.0,4.7,25.7,1027.0,889.01,663.41
2018,6,14,12,15,959.0,99.5,4.85,25.75,1025.0,853.66,640.12
2018,6,14,12,30,957.0,101.0,5.0,25.8,1023.0,816.15,615.08
2018,6,14,12,45,952.5,102.5,5.1,25.8,1013.0,774.87,586.96
2018,6,14,13,0,948.0,104.0,5.2,25.8,1003.0,731.98,555.79
2018,6,14,13,15,944.0,103.0,5.3,25.65,985.5,685.94,521.45
2018,6,14,13,30,940.0,102.0,5.4,25.5,968.0,638.65,485.27
2018,6,14,13,45,935.5,101.0,5.5,25.3,945.0,590.02,447.17
2018,6,14,14,0,931.0,100.0,5.6,25.1,922.0,540.54,407.31
2018,6,14,14,15,924.5,99.0,5.6,24.8,892.5,489.53,365.12
2018,6,14,14,30,918.0,98.0,5.6,24.5,863.0,438.25,321.63
2018,6,14,14,45,910.5,96.0,5.65,24.2,827.5,385.84,276.35
2018,6,14,15,0,903.0,94.0,5.7,23.9,792.0,333.69,230.6
2018,6,14,15,15,892.0,92.5,5.7,23.9,751.5,281.54,184.73
2018,6,14,15,30,881.0,91.0,5.7,23.9,711.0,230.38,141.06
2018,6,14,15,45,868.0,88.0,5.55,23.15,666.5,179.11,101.11
2018,6,14,16,0,855.0,85.0,5.4,22.4,622.0,129.43,68.91
2018,6,14,16,15,838.0,82.5,5.3,21.95,574.5,81.72,49.93
2018,6,14,16,30,821.0,80.0,5.2,21.5,527.0,56.19,42.72
2018,6,14,16,45,798.0,77.0,5.1,21.1,477.0,55.41,42.29
2018,6,14,17,0,775.0,74.0,5.0,20.7,427.0,54.58,41.79
2018,6,14,17,15,743.5,70.5,4.95,20.1,376.5,53.25,40.87
2018,6,14,17,30,712.0,67.0,4.9,19.5,326.0,51.87,39.88
2018,6,14,17,45,667.5,62.5,4.8,18.95,276.0,49.55,37.99
2018,6,14,18,0,623.0,58.0,4.7,18.4,226.0,43.13,32.4
2018,6,14,18,15,556.0,52.5,4.55,17.8,179.5,40.04,29.59
2018,6,14,18,30,489.0,47.0,4.4,17.2,133.0,36.94,26.59
2018,6,14,18,45,385.0,39.0,4.25,16.55,94.0,31.49,21.27
2018,6,14,19,0,281.0,31.0,4.1,15.9,55.0,25.97,13.6
2018,6,14,19,15,166.0,19.5,4.05,15.55,31.5,17.74,0.0
2018,6,14,19,30,51.0,8.0,4.0,15.2,8.0,7.28,0.0
2018,6,14,19,45,25.5,4.0,4.0,14.8,4.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.95,14.2,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.85,13.8,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.8,13.25,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.75,13.05,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.7,12.75,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.7,12.35,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.7,12.25,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.7,12.15,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,6,15,4,45,56.5,9.0,3.9,12.4,11.0,8.19,0.0
2018,6,15,5,0,113.0,18.0,4.0,12.6,22.0,76.68,0.0
2018,6,15,5,15,228.0,29.5,4.15,13.1,53.0,202.25,134.26
2018,6,15,5,30,343.0,41.0,4.3,13.6,84.0,299.49,242.48
2018,6,15,5,45,430.0,49.0,4.45,14.1,127.0,382.86,318.04
2018,6,15,6,0,517.0,57.0,4.6,14.6,170.0,472.24,395.33
2018,6,15,6,15,573.0,62.0,4.65,15.15,217.0,540.22,451.35
2018,6,15,6,30,629.0,67.0,4.7,15.7,264.0,610.82,506.85
2018,6,15,6,45,669.5,71.0,4.7,16.25,314.0,669.61,550.8
2018,6,15,7,0,710.0,75.0,4.7,16.8,364.0,724.88,590.48
2018,6,15,7,15,738.0,78.5,4.75,17.3,413.5,773.62,624.38
2018,6,15,7,30,766.0,82.0,4.8,17.8,463.0,821.55,656.86
2018,6,15,7,45,787.5,84.5,4.85,18.3,511.0,861.03,682.49
2018,6,15,8,0,809.0,87.0,4.9,18.8,559.0,898.84,706.52
2018,6,15,8,15,825.0,90.0,4.9,19.2,605.0,920.06,718.34
2018,6,15,8,30,841.0,93.0,4.9,19.6,651.0,948.76,735.48
2018,6,15,8,45,853.0,95.0,4.95,20.05,692.5,969.76,747.3
2018,6,15,9,0,865.0,97.0,5.0,20.5,734.0,988.02,757.26
2018,6,15,9,15,873.0,99.5,5.05,20.85,771.0,999.91,763.16
2018,6,15,9,30,881.0,102.0,5.1,21.2,808.0,1008.71,767.08
2018,6,15,9,45,885.5,105.5,5.1,21.55,840.0,1011.91,766.9
2018,6,15,10,0,890.0,109.0,5.1,21.9,872.0,1011.85,764.65
2018,6,15,10,15,896.5,109.5,5.2,22.1,898.0,1007.36,760.77
2018,6,15,10,30,903.0,110.0,5.3,22.3,924.0,999.66,754.83
2018,6,15,10,45,908.0,110.5,5.35,22.55,944.5,987.32,745.31
2018,6,15,11,0,913.0,111.0,5.4,22.8,965.0,971.82,733.76
2018,6,15,11,15,916.0,110.5,5.5,22.8,977.5,950.46,719.29
2018,6,15,11,30,919.0,110.0,5.6,22.8,990.0,926.21,702.83
2018,6,15,11,45,921.5,110.0,5.65,22.8,996.5,899.24,684.16
2018,6,15,12,0,924.0,110.0,5.7,22.8,1003.0,869.67,663.62
2018,6,15,12,15,923.5,110.0,5.85,22.7,1001.5,835.26,640.3
2018,6,15,12,30,923.0,110.0,6.0,22.6,1000.0,798.76,615.26
2018,6,15,12,45,919.5,111.5,6.1,22.45,991.0,759.41,587.83
2018,6,15,13,0,916.0,113.0,6.2,22.3,982.0,718.44,557.05
2018,6,15,13,15,913.0,112.0,6.25,22.05,966.0,674.34,523.17
2018,6,15,13,30,910.0,111.0,6.3,21.8,950.0,628.97,487.49
2018,6,15,13,45,906.5,109.5,6.35,21.55,927.5,581.82,449.56
2018,6,15,14,0,903.0,108.0,6.4,21.3,905.0,533.79,409.91
2018,6,15,14,15,897.5,106.5,6.4,20.95,876.5,484.16,368.04
2018,6,15,14,30,892.0,105.0,6.4,20.6,848.0,434.21,324.83
2018,6,15,14,45,885.5,102.5,6.4,20.2,814.0,383.06,279.81
2018,6,15,15,0,879.0,100.0,6.4,19.8,780.0,332.08,234.27
2018,6,15,15,15,868.0,98.0,6.4,19.8,740.0,280.76,188.35
2018,6,15,15,30,857.0,96.0,6.4,19.8,700.0,230.45,144.63
2018,6,15,15,45,845.0,93.0,6.25,19.05,656.5,180.5,104.92
2018,6,15,16,0,833.0,90.0,6.1,18.3,613.0,132.03,72.77
2018,6,15,16,15,817.0,86.0,6.0,17.95,566.0,74.6,44.49
2018,6,15,16,30,801.0,82.0,5.9,17.6,519.0,57.33,44.41
2018,6,15,16,45,780.5,78.5,5.75,17.3,470.5,56.3,43.73
2018,6,15,17,0,760.0,75.0,5.6,17.0,422.0,55.17,42.95
2018,6,15,17,15,728.5,71.5,5.45,16.6,372.0,53.88,42.03
2018,6,15,17,30,697.0,68.0,5.3,16.2,322.0,52.55,41.03
2018,6,15,17,45,652.5,63.5,5.15,15.8,273.0,45.91,35.27
2018,6,15,18,0,608.0,59.0,5.0,15.4,224.0,43.81,33.42
2018,6,15,18,15,539.5,54.0,4.8,14.95,178.0,41.18,30.98
2018,6,15,18,30,471.0,49.0,4.6,14.5,132.0,38.59,28.37
2018,6,15,18,45,363.0,40.5,4.4,14.05,93.0,32.77,22.64
2018,6,15,19,0,255.0,32.0,4.2,13.6,54.0,26.85,14.63
2018,6,15,19,15,149.0,20.0,4.1,13.35,31.0,18.19,0.0
2018,6,15,19,30,43.0,8.0,4.0,13.1,8.0,7.28,0.0
2018,6,15,19,45,21.5,4.0,3.9,12.8,4.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.7,12.35,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.7,12.35,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,6,16,4,45,48.5,9.0,1.9,12.55,11.0,8.19,0.0
2018,6,16,5,0,97.0,18.0,2.1,12.8,22.0,68.09,0.0
2018,6,16,5,15,206.5,30.5,2.2,13.25,52.5,191.34,125.86
2018,6,16,5,30,316.0,43.0,2.3,13.7,83.0,284.86,229.1
2018,6,16,5,45,407.0,51.0,2.4,14.1,125.5,369.46,304.57
2018,6,16,6,0,498.0,59.0,2.5,14.5,168.0,460.94,382.31
2018,6,16,6,15,557.0,64.5,2.5,15.0,215.5,531.25,439.16
2018,6,16,6,30,616.0,70.0,2.5,15.5,263.0,604.38,495.21
2018,6,16,6,45,659.5,74.5,2.5,16.0,313.5,665.95,540.08
2018,6,16,7,0,703.0,79.0,2.5,16.5,364.0,728.51,584.0
2018,6,16,7,15,732.5,82.5,2.45,17.1,414.0,773.55,613.09
2018,6,16,7,30,762.0,86.0,2.4,17.7,464.0,822.76,644.33
2018,6,16,7,45,785.0,88.5,2.4,18.3,513.0,863.6,669.16
2018,6,16,8,0,808.0,91.0,2.4,18.9,562.0,902.81,692.39
2018,6,16,8,15,825.0,93.5,2.45,19.55,608.0,934.3,710.26
2018,6,16,8,30,842.0,96.0,2.5,20.2,654.0,953.27,719.57
2018,6,16,8,45,855.0,98.0,2.5,20.85,696.5,975.26,730.53
2018,6,16,9,0,868.0,100.0,2.5,21.5,739.0,994.52,739.58
2018,6,16,9,15,877.0,102.0,2.6,22.1,776.5,1006.83,745.25
2018,6,16,9,30,886.0,104.0,2.7,22.7,814.0,1016.08,749.05
2018,6,16,9,45,891.0,107.0,2.8,23.3,846.0,1019.22,748.98
2018,6,16,10,0,896.0,110.0,2.9,23.9,878.0,1019.1,746.95
2018,6,16,10,15,902.5,110.5,3.05,24.35,904.5,1014.58,743.05
2018,6,16,10,30,909.0,111.0,3.2,24.8,931.0,1006.83,737.14
2018,6,16,10,45,914.5,111.0,3.35,25.25,951.5,994.39,728.23
2018,6,16,11,0,920.0,111.0,3.5,25.7,972.0,978.79,717.31
2018,6,16,11,15,923.0,112.0,3.7,26.0,985.5,958.73,704.21
2018,6,16,11,30,926.0,113.0,3.9,26.3,999.0,935.71,689.08
2018,6,16,11,45,928.5,112.0,4.1,26.6,1005.0,907.61,670.46
2018,6,16,12,0,931.0,111.0,4.3,26.9,1011.0,876.93,649.97
2018,6,16,12,15,929.5,111.5,4.55,26.9,1009.0,841.94,627.34
2018,6,16,12,30,928.0,112.0,4.8,26.9,1007.0,804.9,603.52
2018,6,16,12,45,924.0,113.5,5.05,26.95,997.5,764.99,577.11
2018,6,16,13,0,920.0,115.0,5.3,27.0,988.0,723.49,547.26
2018,6,16,13,15,917.0,114.0,5.5,26.75,972.0,679.23,514.85
2018,6,16,13,30,914.0,113.0,5.7,26.5,956.0,633.68,480.5
2018,6,16,13,45,909.5,112.0,5.95,26.3,933.5,586.2,443.65
2018,6,16,14,0,905.0,111.0,6.2,26.1,911.0,537.91,405.01
2018,6,16,14,15,899.0,110.0,6.35,25.6,882.5,488.32,364.49
2018,6,16,14,30,893.0,109.0,6.5,25.1,854.0,438.45,322.53
2018,6,16,14,45,884.0,107.0,6.65,24.65,818.5,386.72,278.1
2018,6,16,15,0,875.0,105.0,6.8,24.2,783.0,335.42,233.29
2018,6,16,15,15,863.5,103.5,6.8,24.2,743.0,284.49,188.43
2018,6,16,15,30,852.0,102.0,6.8,24.2,703.0,234.6,145.75
2018,6,16,15,45,840.0,99.5,6.95,22.9,660.5,185.18,107.3
2018,6,16,16,0,828.0,97.0,7.1,21.6,618.0,127.81,68.37
2018,6,16,16,15,811.5,94.5,7.1,20.9,572.0,81.17,48.87
2018,6,16,16,30,795.0,92.0,7.1,20.2,526.0,64.26,49.89
2018,6,16,16,45,772.0,88.0,7.1,19.55,476.5,63.12,49.22
2018,6,16,17,0,749.0,84.0,7.1,18.9,427.0,61.88,48.44
2018,6,16,17,15,715.5,80.0,7.0,18.25,376.5,54.98,42.7
2018,6,16,17,30,682.0,76.0,6.9,17.6,326.0,53.71,41.81
2018,6,16,17,45,634.0,71.5,6.8,16.95,276.5,51.92,40.4
2018,6,16,18,0,586.0,67.0,6.7,16.3,227.0,50.12,38.87
2018,6,16,18,15,514.0,60.5,6.45,15.75,180.0,46.54,35.6
2018,6,16,18,30,442.0,54.0,6.2,15.2,133.0,42.93,32.09
2018,6,16,18,45,332.5,45.0,5.95,14.65,94.0,36.88,26.12
2018,6,16,19,0,223.0,36.0,5.7,14.1,55.0,28.33,15.88
2018,6,16,19,15,128.0,22.0,5.6,13.75,31.5,20.01,0.0
2018,6,16,19,30,33.0,8.0,5.5,13.4,8.0,7.28,0.0
2018,6,16,19,45,16.5,4.0,5.35,13.1,4.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.15,12.7,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.9,12.45,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.95,12.65,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.65,12.8,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,17,4,45,29.0,9.0,2.15,13.5,10.0,8.19,0.0
2018,6,17,5,0,58.0,18.0,2.2,13.6,20.0,47.27,0.0
2018,6,17,5,15,146.5,33.5,2.25,13.9,49.0,161.38,104.53
2018,6,17,5,30,235.0,49.0,2.3,14.2,78.0,243.45,194.85
2018,6,17,5,45,325.0,59.0,2.35,14.45,119.0,322.94,265.93
2018,6,17,6,0,415.0,69.0,2.4,14.7,160.0,410.34,340.7
2018,6,17,6,15,472.5,77.5,2.45,14.95,206.0,483.07,400.9
2018,6,17,6,30,530.0,86.0,2.5,15.2,252.0,556.26,458.83
2018,6,17,6,45,528.5,99.5,2.5,15.45,289.5,589.2,482.97
2018,6,17,7,0,527.0,113.0,2.5,15.7,327.0,612.9,499.38
2018,6,17,7,15,573.5,118.0,2.45,16.0,379.0,682.22,549.23
2018,6,17,7,30,620.0,123.0,2.4,16.3,431.0,744.54,591.99
2018,6,17,7,45,592.0,143.5,2.35,16.6,461.5,755.5,596.56
2018,6,17,8,0,564.0,164.0,2.3,16.9,492.0,762.47,598.64
2018,6,17,8,15,512.0,195.5,2.25,17.5,512.0,748.1,583.85
2018,6,17,8,30,460.0,227.0,2.2,18.1,532.0,737.18,571.23
2018,6,17,8,45,542.0,213.5,2.15,18.75,595.5,804.95,617.74
2018,6,17,9,0,624.0,200.0,2.1,19.4,659.0,880.46,666.57
2018,6,17,9,15,623.5,209.5,2.0,19.9,688.5,889.14,668.05
2018,6,17,9,30,623.0,219.0,1.9,20.4,718.0,895.11,668.41
2018,6,17,9,45,692.5,194.5,1.85,20.95,770.5,932.7,690.17
2018,6,17,10,0,762.0,170.0,1.8,21.5,823.0,959.96,704.5
2018,6,17,10,15,819.5,146.5,1.8,21.95,868.5,980.96,715.64
2018,6,17,10,30,877.0,123.0,1.8,22.4,914.0,988.04,717.91
2018,6,17,10,45,883.0,123.0,1.8,22.8,934.0,976.4,708.59
2018,6,17,11,0,889.0,123.0,1.8,23.2,954.0,961.66,697.64
2018,6,17,11,15,892.5,123.0,1.85,23.6,967.5,941.59,683.98
2018,6,17,11,30,896.0,123.0,1.9,24.0,981.0,918.68,668.56
2018,6,17,11,45,899.5,122.0,1.95,24.4,987.5,892.14,650.8
2018,6,17,12,0,903.0,121.0,2.0,24.8,994.0,863.04,631.36
2018,6,17,12,15,903.5,121.0,2.05,25.1,993.5,830.01,609.49
2018,6,17,12,30,904.0,121.0,2.1,25.4,993.0,794.88,586.11
2018,6,17,12,45,903.0,120.5,2.15,25.7,984.5,756.3,560.21
2018,6,17,13,0,902.0,120.0,2.2,26.0,976.0,716.02,531.07
2018,6,17,13,15,899.5,118.0,2.25,26.15,960.0,672.03,499.03
2018,6,17,13,30,897.0,116.0,2.3,26.3,944.0,626.77,465.29
2018,6,17,13,45,893.0,115.0,2.35,26.45,922.0,580.34,429.77
2018,6,17,14,0,889.0,114.0,2.4,26.6,900.0,533.08,392.64
2018,6,17,14,15,883.0,112.0,2.45,26.7,871.0,483.53,352.89
2018,6,17,14,30,877.0,110.0,2.5,26.8,842.0,433.72,311.85
2018,6,17,14,45,869.5,107.5,2.55,26.85,807.5,382.97,269.23
2018,6,17,15,0,862.0,105.0,2.6,26.9,773.0,332.5,226.13
2018,6,17,15,15,850.0,103.0,2.6,26.9,733.0,281.78,182.94
2018,6,17,15,30,838.0,101.0,2.6,26.9,693.0,232.17,141.7
2018,6,17,15,45,824.0,98.5,2.75,26.7,649.5,174.1,97.02
2018,6,17,16,0,810.0,96.0,2.9,26.5,606.0,126.5,66.16
2018,6,17,16,15,791.0,93.5,3.05,26.2,559.5,80.69,47.16
2018,6,17,16,30,772.0,91.0,3.2,25.9,513.0,63.28,47.87
2018,6,17,16,45,746.0,87.5,3.3,25.65,463.5,62.47,47.42
2018,6,17,17,0,720.0,84.0,3.4,25.4,414.0,61.6,46.89
2018,6,17,17,15,685.5,79.5,3.6,24.75,364.0,54.37,41.01
2018,6,17,17,30,651.0,75.0,3.8,24.1,314.0,52.72,39.83
2018,6,17,17,45,603.0,70.0,3.95,23.45,265.5,50.54,38.12
2018,6,17,18,0,555.0,65.0,4.1,22.8,217.0,48.3,36.25
2018,6,17,18,15,488.0,58.5,4.25,21.8,172.0,44.68,33.1
2018,6,17,18,30,421.0,52.0,4.4,20.8,127.0,41.01,29.69
2018,6,17,18,45,323.5,42.0,4.5,19.85,89.5,33.98,23.1
2018,6,17,19,0,226.0,32.0,4.6,18.9,52.0,25.12,13.26
2018,6,17,19,15,132.0,19.5,4.65,18.15,29.5,17.74,0.0
2018,6,17,19,30,38.0,7.0,4.7,17.4,7.0,6.37,0.0
2018,6,17,19,45,19.0,3.5,4.75,16.65,3.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,4.8,15.9,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,4.65,15.55,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,18,4,45,52.0,8.5,2.55,13.25,10.5,7.73,0.0
2018,6,18,5,0,104.0,17.0,2.8,13.6,21.0,70.81,0.0
2018,6,18,5,15,209.0,29.0,2.9,14.15,50.5,189.68,123.16
2018,6,18,5,30,314.0,41.0,3.0,14.7,80.0,280.77,225.35
2018,6,18,5,45,365.0,51.0,3.1,15.25,116.0,341.0,280.86
2018,6,18,6,0,416.0,61.0,3.2,15.8,152.0,404.66,336.13
2018,6,18,6,15,385.0,77.5,3.15,16.35,178.5,412.5,343.26
2018,6,18,6,30,354.0,94.0,3.1,16.9,205.0,421.92,350.14
2018,6,18,6,45,411.5,105.0,3.05,17.45,255.5,493.2,406.43
2018,6,18,7,0,469.0,116.0,3.0,18.0,306.0,567.17,462.49
2018,6,18,7,15,580.5,108.0,2.95,18.6,374.5,676.31,542.18
2018,6,18,7,30,692.0,100.0,2.9,19.2,443.0,781.32,615.17
2018,6,18,7,45,731.0,99.5,2.85,19.85,495.0,826.38,642.74
2018,6,18,8,0,770.0,99.0,2.8,20.5,547.0,876.2,673.38
2018,6,18,8,15,788.5,101.0,2.75,21.05,592.5,907.92,691.06
2018,6,18,8,30,807.0,103.0,2.7,21.6,638.0,937.44,707.11
2018,6,18,8,45,821.5,105.0,2.7,22.2,680.0,960.57,718.98
2018,6,18,9,0,836.0,107.0,2.7,22.8,722.0,970.47,722.05
2018,6,18,9,15,843.5,110.0,2.75,23.3,758.5,982.22,727.28
2018,6,18,9,30,851.0,113.0,2.8,23.8,795.0,990.95,730.59
2018,6,18,9,45,854.0,117.5,2.85,24.35,825.5,993.67,729.95
2018,6,18,10,0,857.0,122.0,2.9,24.9,856.0,993.2,727.42
2018,6,18,10,15,864.0,123.0,3.0,25.4,882.5,989.9,723.75
2018,6,18,10,30,871.0,124.0,3.1,25.9,909.0,983.47,718.16
2018,6,18,10,45,876.5,124.0,3.15,26.4,929.0,971.46,708.67
2018,6,18,11,0,882.0,124.0,3.2,26.9,949.0,956.41,697.35
2018,6,18,11,15,885.5,124.5,3.35,27.25,962.5,936.99,684.35
2018,6,18,11,30,889.0,125.0,3.5,27.6,976.0,914.72,669.46
2018,6,18,11,45,892.5,124.5,3.6,28.0,983.0,888.82,651.72
2018,6,18,12,0,896.0,124.0,3.7,28.4,990.0,860.37,632.26
2018,6,18,12,15,871.5,141.0,3.85,28.55,982.5,821.91,606.8
2018,6,18,12,30,847.0,158.0,4.0,28.7,975.0,782.27,580.34
2018,6,18,12,45,849.5,154.5,4.15,28.85,967.5,745.55,554.56
2018,6,18,13,0,852.0,151.0,4.3,29.0,960.0,707.09,526.65
2018,6,18,13,15,861.0,141.0,4.45,28.95,947.0,666.15,496.87
2018,6,18,13,30,870.0,131.0,4.6,28.9,934.0,623.12,464.85
2018,6,18,13,45,866.5,129.0,4.7,28.85,912.0,577.32,429.66
2018,6,18,14,0,863.0,127.0,4.8,28.8,890.0,530.7,392.87
2018,6,18,14,15,870.5,117.5,4.85,28.6,865.5,482.82,354.19
2018,6,18,14,30,878.0,108.0,4.9,28.4,841.0,433.44,313.17
2018,6,18,14,45,814.0,132.5,4.95,28.15,790.0,376.52,266.77
2018,6,18,15,0,750.0,157.0,5.0,27.9,739.0,331.57,229.45
2018,6,18,15,15,757.0,144.0,5.0,27.9,705.0,282.11,186.96
2018,6,18,15,30,764.0,131.0,5.0,27.9,671.0,232.08,144.83
2018,6,18,15,45,787.5,113.0,5.05,27.15,638.5,180.26,103.5
2018,6,18,16,0,811.0,95.0,5.1,26.4,606.0,126.68,66.26
2018,6,18,16,15,793.0,91.5,5.15,25.85,559.0,80.15,46.37
2018,6,18,16,30,775.0,88.0,5.2,25.3,512.0,61.16,46.21
2018,6,18,16,45,751.5,84.0,5.2,24.75,463.5,59.92,45.44
2018,6,18,17,0,728.0,80.0,5.2,24.2,415.0,58.57,44.56
2018,6,18,17,15,696.0,76.0,5.15,23.5,365.5,57.07,43.55
2018,6,18,17,30,664.0,72.0,5.1,22.8,316.0,50.56,38.19
2018,6,18,17,45,620.0,67.0,5.0,22.1,268.0,48.29,36.39
2018,6,18,18,0,576.0,62.0,4.9,21.4,220.0,45.94,34.43
2018,6,18,18,15,511.5,55.5,4.75,20.65,175.0,42.21,31.12
2018,6,18,18,30,447.0,49.0,4.6,19.9,130.0,38.39,27.56
2018,6,18,18,45,351.0,40.5,4.4,19.2,92.0,32.61,22.04
2018,6,18,19,0,255.0,32.0,4.2,18.5,54.0,26.7,14.61
2018,6,18,19,15,150.5,20.0,4.1,18.05,31.0,15.9,0.0
2018,6,18,19,30,46.0,8.0,4.0,17.6,8.0,7.28,0.0
2018,6,18,19,45,23.0,4.0,3.85,17.15,4.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.65,16.4,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.55,15.85,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,19,4,45,62.5,9.0,2.9,13.3,11.0,8.19,0.0
2018,6,19,5,0,125.0,18.0,3.0,13.5,22.0,82.82,0.0
2018,6,19,5,15,240.0,28.0,3.0,13.9,52.0,205.08,132.72
2018,6,19,5,30,355.0,38.0,3.0,14.3,82.0,303.34,243.79
2018,6,19,5,45,423.5,46.0,3.0,14.7,121.5,374.13,308.48
2018,6,19,6,0,492.0,54.0,3.0,15.1,161.0,449.78,373.62
2018,6,19,6,15,515.0,64.5,3.0,15.45,202.0,499.08,414.46
2018,6,19,6,30,538.0,75.0,3.0,15.8,243.0,548.84,453.47
2018,6,19,6,45,593.0,79.5,3.0,16.15,294.5,617.29,505.25
2018,6,19,7,0,648.0,84.0,3.0,16.5,346.0,687.6,556.42
2018,6,19,7,15,706.5,81.5,3.0,16.85,402.0,748.68,599.06
2018,6,19,7,30,765.0,79.0,3.0,17.2,458.0,815.97,645.0
2018,6,19,7,45,757.5,91.0,3.0,17.55,498.5,840.54,659.19
2018,6,19,8,0,750.0,103.0,3.0,17.9,539.0,861.83,671.22
2018,6,19,8,15,767.0,107.5,3.0,18.5,585.0,894.79,690.7
2018,6,19,8,30,784.0,112.0,3.0,19.1,631.0,925.52,708.26
2018,6,19,8,45,829.5,101.5,3.0,19.75,682.5,953.86,723.85
2018,6,19,9,0,875.0,91.0,3.0,20.4,734.0,991.08,745.28
2018,6,19,9,15,887.0,91.5,3.0,21.2,773.0,1005.04,750.43
2018,6,19,9,30,899.0,92.0,3.0,22.0,812.0,1015.99,753.84
2018,6,19,9,45,909.5,91.0,3.05,22.75,845.0,1020.62,753.79
2018,6,19,10,0,920.0,90.0,3.1,23.5,878.0,1022.07,751.82
2018,6,19,10,15,925.5,91.0,3.15,24.15,904.5,1017.44,746.34
2018,6,19,10,30,931.0,92.0,3.2,24.8,931.0,1009.53,738.9
2018,6,19,10,45,935.5,92.5,3.2,25.45,951.5,996.85,728.13
2018,6,19,11,0,940.0,93.0,3.2,26.1,972.0,980.97,715.45
2018,6,19,11,15,943.5,93.5,3.3,26.55,986.0,961.01,701.53
2018,6,19,11,30,947.0,94.0,3.4,27.0,1000.0,938.02,685.68
2018,6,19,11,45,948.0,94.0,3.45,27.45,1006.0,909.48,665.87
2018,6,19,12,0,949.0,94.0,3.5,27.9,1012.0,878.34,644.35
2018,6,19,12,15,946.0,96.0,3.6,28.15,1010.0,843.32,620.96
2018,6,19,12,30,943.0,98.0,3.7,28.4,1008.0,806.22,596.02
2018,6,19,12,45,935.5,102.5,3.8,28.7,998.5,766.07,568.69
2018,6,19,13,0,928.0,107.0,3.9,29.0,989.0,724.46,538.64
2018,6,19,13,15,925.5,106.0,4.0,29.05,973.0,680.36,506.25
2018,6,19,13,30,923.0,105.0,4.1,29.1,957.0,634.9,472.06
2018,6,19,13,45,920.0,104.0,4.2,29.15,935.5,587.98,435.9
2018,6,19,14,0,917.0,103.0,4.3,29.2,914.0,540.08,398.01
2018,6,19,14,15,911.5,101.0,4.45,29.0,885.0,489.5,357.55
2018,6,19,14,30,906.0,99.0,4.6,28.8,856.0,438.59,315.74
2018,6,19,14,45,897.5,98.0,4.7,28.55,821.5,387.24,272.53
2018,6,19,15,0,889.0,97.0,4.8,28.3,787.0,336.22,228.83
2018,6,19,15,15,878.0,94.5,4.8,28.3,746.5,284.07,184.01
2018,6,19,15,30,867.0,92.0,4.8,28.3,706.0,232.92,141.13
2018,6,19,15,45,853.0,90.0,4.9,27.45,662.0,182.9,102.65
2018,6,19,16,0,839.0,88.0,5.0,26.6,618.0,134.53,71.25
2018,6,19,16,15,821.0,86.0,5.05,25.9,571.0,78.02,43.79
2018,6,19,16,30,803.0,84.0,5.1,25.2,524.0,58.62,44.08
2018,6,19,16,45,780.0,81.0,5.15,24.45,475.0,57.97,43.84
2018,6,19,17,0,757.0,78.0,5.2,23.7,426.0,57.27,43.54
2018,6,19,17,15,726.0,74.0,5.15,22.75,376.0,55.69,42.5
2018,6,19,17,30,695.0,70.0,5.1,21.8,326.0,54.03,41.35
2018,6,19,17,45,652.0,65.5,5.1,20.8,277.0,47.3,35.73
2018,6,19,18,0,609.0,61.0,5.1,19.8,228.0,45.28,34.08
2018,6,19,18,15,544.5,54.5,4.95,19.0,181.5,41.48,30.71
2018,6,19,18,30,480.0,48.0,4.8,18.2,135.0,37.58,27.08
2018,6,19,18,45,382.5,40.0,4.7,17.35,96.0,32.18,21.88
2018,6,19,19,0,285.0,32.0,4.6,16.5,57.0,26.7,14.88
2018,6,19,19,15,169.5,20.0,4.55,16.1,32.5,17.01,0.0
2018,6,19,19,30,54.0,8.0,4.5,15.7,8.0,7.28,0.0
2018,6,19,19,45,27.0,4.0,4.4,15.3,4.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,4.25,14.65,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,4.15,14.2,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.95,13.55,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.55,12.2,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,20,4,45,74.5,9.0,3.55,12.2,11.5,0.0,0.0
2018,6,20,5,0,149.0,18.0,3.7,12.4,23.0,95.49,0.0
2018,6,20,5,15,274.0,27.5,3.8,12.9,54.5,223.88,144.69
2018,6,20,5,30,399.0,37.0,3.9,13.4,86.0,329.45,266.05
2018,6,20,5,45,481.5,43.5,3.95,13.95,129.0,409.37,339.09
2018,6,20,6,0,564.0,50.0,4.0,14.5,172.0,495.14,412.64
2018,6,20,6,15,618.5,55.0,4.05,15.05,220.5,563.35,468.07
2018,6,20,6,30,673.0,60.0,4.1,15.6,269.0,629.8,519.67
2018,6,20,6,45,711.0,63.5,4.15,16.2,319.5,687.97,562.66
2018,6,20,7,0,749.0,67.0,4.2,16.8,370.0,746.57,604.4
2018,6,20,7,15,776.5,70.0,4.2,17.4,420.5,795.35,637.3
2018,6,20,7,30,804.0,73.0,4.2,18.0,471.0,843.29,668.69
2018,6,20,7,45,826.0,75.5,4.2,18.65,521.0,874.99,687.51
2018,6,20,8,0,848.0,78.0,4.2,19.3,571.0,914.15,711.37
2018,6,20,8,15,864.5,80.0,4.15,19.9,618.0,945.44,729.11
2018,6,20,8,30,881.0,82.0,4.1,20.5,665.0,974.37,745.01
2018,6,20,8,45,893.5,83.5,4.05,21.1,708.0,996.14,755.83
2018,6,20,9,0,906.0,85.0,4.0,21.7,751.0,1015.06,764.72
2018,6,20,9,15,910.0,89.5,4.0,22.3,788.0,1025.9,768.51
2018,6,20,9,30,914.0,94.0,4.0,22.9,825.0,1033.41,770.23
2018,6,20,9,45,911.5,102.0,4.05,23.5,856.5,1034.86,768.39
2018,6,20,10,0,909.0,110.0,4.1,24.1,888.0,1032.77,764.4
2018,6,20,10,15,916.0,110.5,4.15,24.5,915.5,1028.81,759.93
2018,6,20,10,30,923.0,111.0,4.2,24.9,943.0,1021.56,753.44
2018,6,20,10,45,928.0,111.5,4.3,25.3,963.5,1009.1,743.95
2018,6,20,11,0,933.0,112.0,4.4,25.7,984.0,993.43,732.45
2018,6,20,11,15,936.0,112.0,4.55,25.85,997.5,972.29,718.34
2018,6,20,11,30,939.0,112.0,4.7,26.0,1011.0,948.18,702.73
2018,6,20,11,45,942.5,111.5,4.8,26.2,1018.5,921.22,684.6
2018,6,20,12,0,946.0,111.0,4.9,26.4,1026.0,891.54,664.56
2018,6,20,12,15,947.0,110.5,5.0,26.4,1025.5,857.31,641.81
2018,6,20,12,30,948.0,110.0,5.1,26.4,1025.0,820.83,617.33
2018,6,20,12,45,948.0,108.5,5.2,26.4,1016.5,780.7,590.05
2018,6,20,13,0,948.0,107.0,5.3,26.4,1008.0,738.69,559.73
2018,6,20,13,15,945.0,106.5,5.4,26.2,992.0,693.83,526.45
2018,6,20,13,30,942.0,106.0,5.5,26.0,976.0,647.61,491.29
2018,6,20,13,45,938.0,104.5,5.55,25.8,953.0,598.87,453.16
2018,6,20,14,0,934.0,103.0,5.6,25.6,930.0,549.23,413.28
2018,6,20,14,15,928.0,102.0,5.6,25.3,901.0,498.37,371.43
2018,6,20,14,30,922.0,101.0,5.6,25.0,872.0,447.17,328.21
2018,6,20,14,45,914.0,99.5,5.65,24.7,837.0,394.79,283.16
2018,6,20,15,0,906.0,98.0,5.7,24.4,802.0,342.68,237.6
2018,6,20,15,15,895.0,96.5,5.7,24.4,761.5,290.34,191.64
2018,6,20,15,30,884.0,95.0,5.7,24.4,721.0,238.97,147.68
2018,6,20,15,45,870.5,92.5,5.6,23.65,676.5,187.73,107.4
2018,6,20,16,0,857.0,90.0,5.5,22.9,632.0,138.11,74.42
2018,6,20,16,15,840.0,87.0,5.45,22.3,584.0,80.02,45.38
2018,6,20,16,30,823.0,84.0,5.4,21.7,536.0,58.79,44.89
2018,6,20,16,45,800.5,80.5,5.35,21.1,486.0,57.77,44.3
2018,6,20,17,0,778.0,77.0,5.3,20.5,436.0,56.67,43.61
2018,6,20,17,15,747.0,73.0,5.15,19.9,385.0,55.04,42.45
2018,6,20,17,30,716.0,69.0,5.0,19.3,334.0,53.33,41.18
2018,6,20,17,45,673.5,64.5,4.9,18.65,284.0,46.64,35.48
2018,6,20,18,0,631.0,60.0,4.8,18.0,234.0,44.56,33.72
2018,6,20,18,15,567.0,54.0,4.65,17.4,186.5,41.13,30.63
2018,6,20,18,30,503.0,48.0,4.5,16.8,139.0,37.63,27.3
2018,6,20,18,45,405.5,40.0,4.3,16.15,99.5,32.21,22.04
2018,6,20,19,0,308.0,32.0,4.1,15.5,60.0,26.7,15.06
2018,6,20,19,15,184.0,20.5,4.1,15.1,34.5,17.49,0.0
2018,6,20,19,30,60.0,9.0,4.1,14.7,9.0,8.19,0.0
2018,6,20,19,45,30.0,4.5,4.05,14.25,4.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.95,12.85,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.85,12.4,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,6,21,4,45,75.5,9.0,3.0,11.4,11.5,0.0,0.0
2018,6,21,5,0,151.0,18.0,3.2,11.7,23.0,96.46,0.0
2018,6,21,5,15,279.0,27.5,3.25,12.3,55.0,226.21,144.92
2018,6,21,5,30,407.0,37.0,3.3,12.9,87.0,334.15,269.68
2018,6,21,5,45,491.5,43.5,3.4,13.45,131.0,415.74,344.12
2018,6,21,6,0,576.0,50.0,3.5,14.0,175.0,503.31,418.97
2018,6,21,6,15,630.5,55.0,3.45,14.6,224.0,571.99,474.21
2018,6,21,6,30,685.0,60.0,3.4,15.2,273.0,638.87,525.38
2018,6,21,6,45,722.5,64.0,3.35,15.85,324.0,697.71,567.98
2018,6,21,7,0,760.0,68.0,3.3,16.5,375.0,756.93,609.11
2018,6,21,7,15,787.5,71.0,3.25,17.15,426.0,806.07,641.33
2018,6,21,7,30,815.0,74.0,3.2,17.8,477.0,854.34,671.92
2018,6,21,7,45,835.5,77.0,3.2,18.5,527.0,885.54,689.8
2018,6,21,8,0,856.0,80.0,3.2,19.2,577.0,924.1,712.58
2018,6,21,8,15,872.0,82.0,3.15,19.9,624.0,955.03,729.25
2018,6,21,8,30,888.0,84.0,3.1,20.6,671.0,983.57,744.07
2018,6,21,8,45,900.5,85.5,3.1,21.3,714.5,1005.41,754.63
2018,6,21,9,0,913.0,87.0,3.1,22.0,758.0,1024.39,763.3
2018,6,21,9,15,923.0,88.5,3.05,22.65,797.0,1037.83,768.04
2018,6,21,9,30,933.0,90.0,3.0,23.3,836.0,1048.07,770.79
2018,6,21,9,45,941.5,90.0,2.95,23.95,869.5,1051.84,769.45
2018,6,21,10,0,950.0,90.0,2.9,24.6,903.0,1052.3,766.15
2018,6,21,10,15,955.5,91.0,2.9,25.2,930.0,1047.48,760.27
2018,6,21,10,30,961.0,92.0,2.9,25.8,957.0,1039.27,752.42
2018,6,21,10,45,965.0,92.5,2.9,26.4,978.0,1025.73,741.32
2018,6,21,11,0,969.0,93.0,2.9,27.0,999.0,1008.89,728.31
2018,6,21,11,15,973.0,93.0,3.0,27.45,1013.5,988.33,714.32
2018,6,21,11,30,977.0,93.0,3.1,27.9,1028.0,964.65,698.34
2018,6,21,11,45,978.5,93.0,3.15,28.35,1034.5,935.79,678.64
2018,6,21,12,0,980.0,93.0,3.2,28.8,1041.0,904.2,657.18
2018,6,21,12,15,976.0,95.5,3.35,29.05,1038.5,867.86,633.63
2018,6,21,12,30,972.0,98.0,3.5,29.3,1036.0,829.41,608.43
2018,6,21,12,45,963.0,102.5,3.65,29.55,1025.0,787.1,580.35
2018,6,21,13,0,954.0,107.0,3.8,29.8,1014.0,743.38,549.61
2018,6,21,13,15,951.0,106.5,3.9,29.85,998.0,698.29,516.78
2018,6,21,13,30,948.0,106.0,4.0,29.9,982.0,651.81,482.14
2018,6,21,13,45,943.5,105.5,4.15,29.95,959.0,603.32,445.21
2018,6,21,14,0,939.0,105.0,4.3,30.0,936.0,553.94,406.55
2018,6,21,14,15,931.5,103.5,4.4,29.8,905.5,501.76,365.07
2018,6,21,14,30,924.0,102.0,4.5,29.6,875.0,449.41,322.28
2018,6,21,14,45,915.5,100.5,4.55,29.4,839.5,396.74,278.18
2018,6,21,15,0,907.0,99.0,4.6,29.2,804.0,344.4,233.58
2018,6,21,15,15,896.0,97.0,4.6,29.2,763.0,291.63,188.44
2018,6,21,15,30,885.0,95.0,4.6,29.2,722.0,239.84,145.18
2018,6,21,15,45,871.5,92.5,4.65,28.5,677.5,188.54,105.7
2018,6,21,16,0,858.0,90.0,4.7,27.8,633.0,138.85,73.27
2018,6,21,16,15,840.5,88.5,4.7,27.3,586.0,81.7,45.38
2018,6,21,16,30,823.0,87.0,4.7,26.8,539.0,60.85,45.65
2018,6,21,16,45,798.5,84.0,4.65,26.25,488.5,60.26,45.43
2018,6,21,17,0,774.0,81.0,4.6,25.7,438.0,59.63,45.16
2018,6,21,17,15,742.0,76.5,4.6,24.9,386.5,57.72,43.84
2018,6,21,17,30,710.0,72.0,4.6,24.1,335.0,55.72,42.39
2018,6,21,17,45,665.0,67.5,4.55,23.3,284.5,48.85,36.69
2018,6,21,18,0,620.0,63.0,4.5,22.5,234.0,46.88,35.08
2018,6,21,18,15,553.5,56.5,4.3,21.55,186.5,43.13,31.81
2018,6,21,18,30,487.0,50.0,4.1,20.6,139.0,39.3,28.29
2018,6,21,18,45,385.0,41.0,3.9,19.65,98.5,33.04,22.41
2018,6,21,19,0,283.0,32.0,3.7,18.7,58.0,26.63,14.85
2018,6,21,19,15,167.0,20.0,3.7,18.15,33.0,15.89,0.0
2018,6,21,19,30,51.0,8.0,3.7,17.6,8.0,7.28,0.0
2018,6,21,19,45,25.5,4.0,3.65,17.1,4.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.6,16.25,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.55,15.6,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.4,14.55,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,22,4,45,62.5,8.5,1.95,12.4,10.5,0.0,0.0
2018,6,22,5,0,125.0,17.0,2.1,12.8,21.0,81.68,0.0
2018,6,22,5,15,246.0,28.0,2.2,13.45,52.5,206.88,129.75
2018,6,22,5,30,367.0,39.0,2.3,14.1,84.0,310.96,248.86
2018,6,22,5,45,453.5,46.5,2.4,14.75,127.0,393.87,323.19
