Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,7,30,188.0,43.0,0.9,7.5,63.0,198.07,155.06
2018,11,18,7,45,260.0,58.5,0.9,7.9,100.0,259.82,214.09
2018,11,18,8,0,332.0,74.0,0.9,8.3,137.0,323.94,269.93
2018,11,18,8,15,390.0,85.5,0.8,8.8,177.0,375.37,312.93
2018,11,18,8,30,448.0,97.0,0.7,9.3,217.0,426.9,354.06
2018,11,18,8,45,478.0,104.5,0.6,9.75,250.5,454.8,374.87
2018,11,18,9,0,508.0,112.0,0.5,10.2,284.0,481.29,393.71
2018,11,18,9,15,537.0,118.0,0.5,10.85,317.0,503.6,409.16
2018,11,18,9,30,566.0,124.0,0.5,11.5,350.0,523.8,422.53
2018,11,18,9,45,617.5,121.5,0.45,12.1,385.5,551.95,441.21
2018,11,18,10,0,669.0,119.0,0.4,12.7,421.0,572.42,453.59
2018,11,18,10,15,706.5,117.5,0.6,13.35,451.5,581.39,459.9
2018,11,18,10,30,744.0,116.0,0.8,14.0,482.0,586.65,463.21
2018,11,18,10,45,762.0,115.5,1.0,14.65,501.0,577.64,455.49
2018,11,18,11,0,780.0,115.0,1.2,15.3,520.0,565.32,444.92
2018,11,18,11,15,788.0,115.5,1.3,15.8,531.0,545.31,427.68
2018,11,18,11,30,796.0,116.0,1.4,16.3,542.0,522.43,407.88
2018,11,18,11,45,801.0,114.5,1.5,16.75,544.5,493.39,383.01
2018,11,18,12,0,806.0,113.0,1.6,17.2,547.0,461.87,355.62
2018,11,18,12,15,762.0,123.0,1.55,17.45,530.0,419.03,319.19
2018,11,18,12,30,718.0,133.0,1.5,17.7,513.0,377.32,283.46
2018,11,18,12,45,656.0,147.0,1.45,17.95,487.5,335.11,247.69
2018,11,18,13,0,594.0,161.0,1.4,18.2,462.0,294.12,213.32
2018,11,18,13,15,580.5,157.5,1.25,18.3,442.0,256.01,180.24
2018,11,18,13,30,567.0,154.0,1.1,18.4,422.0,218.3,148.41
2018,11,18,13,45,541.5,148.0,0.95,18.5,392.5,177.79,117.02
2018,11,18,14,0,516.0,142.0,0.8,18.6,363.0,139.3,91.3
2018,11,18,14,15,538.0,131.0,0.65,18.5,345.5,100.55,72.01
2018,11,18,14,30,560.0,120.0,0.5,18.4,328.0,84.98,68.74
2018,11,18,14,45,529.0,112.0,0.3,18.3,292.0,80.36,64.86
2018,11,18,15,0,498.0,104.0,0.1,18.2,256.0,75.66,60.81
2018,11,18,15,15,437.0,94.0,0.1,18.2,213.5,69.25,55.21
2018,11,18,15,30,376.0,84.0,0.1,18.2,171.0,62.72,49.37
2018,11,18,15,45,314.5,69.5,0.35,16.95,132.0,52.61,40.46
2018,11,18,16,0,253.0,55.0,0.6,15.7,93.0,42.22,31.03
2018,11,18,16,15,188.0,40.0,0.7,15.1,63.0,31.13,20.24
2018,11,18,16,30,123.0,25.0,0.8,14.5,33.0,19.71,1.18
2018,11,18,16,45,68.0,14.0,0.9,13.85,18.0,12.73,0.0
2018,11,18,17,0,13.0,3.0,1.0,13.2,3.0,0.0,0.0
2018,11,18,17,15,6.5,1.5,1.0,12.9,1.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.55,11.85,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.55,10.15,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.55,10.1,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.6,9.85,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.65,9.35,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,11,19,6,45,3.0,3.5,1.25,6.05,3.5,0.0,0.0
2018,11,19,7,0,6.0,7.0,1.2,6.1,7.0,9.55,0.0
2018,11,19,7,15,45.0,22.5,1.3,6.9,26.5,59.24,1.96
2018,11,19,7,30,84.0,38.0,1.4,7.7,46.0,118.02,89.94
2018,11,19,7,45,115.5,53.0,1.5,8.5,70.5,153.19,125.16
2018,11,19,8,0,147.0,68.0,1.6,9.3,95.0,189.31,157.74
2018,11,19,8,15,132.5,83.0,1.7,9.95,112.0,185.42,155.28
2018,11,19,8,30,118.0,98.0,1.8,10.6,129.0,191.83,160.7
2018,11,19,8,45,110.0,114.5,1.95,11.3,147.0,203.55,170.14
2018,11,19,9,0,102.0,131.0,2.1,12.0,165.0,214.4,178.47
2018,11,19,9,15,211.5,140.5,2.1,12.7,221.0,303.9,253.17
2018,11,19,9,30,321.0,150.0,2.1,13.4,277.0,380.75,315.03
2018,11,19,9,45,356.5,156.5,2.1,14.1,307.5,404.45,332.25
2018,11,19,10,0,392.0,163.0,2.1,14.8,338.0,437.19,356.19
2018,11,19,10,15,472.5,154.5,2.0,15.35,377.0,468.42,379.11
2018,11,19,10,30,553.0,146.0,1.9,15.9,416.0,495.7,398.22
2018,11,19,10,45,591.0,142.0,1.85,16.45,439.5,503.06,401.32
2018,11,19,11,0,629.0,138.0,1.8,17.0,463.0,502.23,398.1
2018,11,19,11,15,585.5,152.0,1.7,17.4,458.5,471.51,371.68
2018,11,19,11,30,542.0,166.0,1.6,17.8,454.0,437.4,342.96
2018,11,19,11,45,529.0,170.0,1.55,18.15,452.0,412.79,321.66
2018,11,19,12,0,516.0,174.0,1.5,18.5,450.0,387.41,299.5
2018,11,19,12,15,546.0,163.5,1.4,18.65,453.0,365.72,279.61
2018,11,19,12,30,576.0,153.0,1.3,18.8,456.0,340.74,256.48
2018,11,19,12,45,573.5,149.5,1.25,19.0,445.0,310.31,229.26
2018,11,19,13,0,571.0,146.0,1.2,19.2,434.0,274.68,197.83
2018,11,19,13,15,466.5,163.0,1.15,19.2,392.0,234.16,166.61
2018,11,19,13,30,362.0,180.0,1.1,19.2,350.0,204.25,145.51
2018,11,19,13,45,320.5,173.5,1.05,19.25,318.0,171.88,121.58
2018,11,19,14,0,279.0,167.0,1.0,19.3,286.0,143.29,102.86
2018,11,19,14,15,245.5,157.0,0.85,19.1,255.5,116.52,88.54
2018,11,19,14,30,212.0,147.0,0.7,18.9,225.0,105.69,86.4
2018,11,19,14,45,213.5,132.5,0.6,18.65,204.0,96.62,78.79
2018,11,19,15,0,215.0,118.0,0.5,18.4,183.0,87.27,70.82
2018,11,19,15,15,190.5,102.0,0.5,18.4,153.5,76.49,61.45
2018,11,19,15,30,166.0,86.0,0.5,18.4,124.0,65.41,51.64
2018,11,19,15,45,139.5,69.5,0.5,17.8,97.0,53.66,41.19
2018,11,19,16,0,113.0,53.0,0.5,17.2,70.0,41.57,30.23
2018,11,19,16,15,77.5,37.0,0.45,16.95,47.0,30.37,19.32
2018,11,19,16,30,42.0,21.0,0.4,16.7,24.0,17.67,0.0
2018,11,19,16,45,23.0,11.0,0.4,16.4,12.5,10.01,0.0
2018,11,19,17,0,4.0,1.0,0.4,16.1,1.0,0.0,0.0
2018,11,19,17,15,2.0,0.5,0.45,15.9,0.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.65,14.35,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.55,12.65,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.45,12.45,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,0.45,11.95,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,0.55,11.6,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,0.65,8.75,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,0.5,8.85,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,0.25,8.75,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,0.1,8.7,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,0.25,8.45,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,11,20,6,45,41.0,5.0,0.75,7.05,5.5,0.0,0.0
2018,11,20,7,0,82.0,10.0,0.8,6.8,11.0,52.3,0.0
2018,11,20,7,15,222.0,21.5,0.85,7.3,39.5,169.86,0.0
2018,11,20,7,30,362.0,33.0,0.9,7.8,68.0,282.02,216.18
2018,11,20,7,45,451.0,41.0,0.9,8.35,107.5,350.27,286.07
2018,11,20,8,0,540.0,49.0,0.9,8.9,147.0,420.24,346.63
2018,11,20,8,15,595.5,54.0,0.9,9.45,188.0,466.45,385.49
2018,11,20,8,30,651.0,59.0,0.9,10.0,229.0,511.77,421.78
2018,11,20,8,45,686.5,63.5,0.9,10.6,268.0,542.21,444.81
2018,11,20,9,0,722.0,68.0,0.9,11.2,307.0,567.17,462.77
2018,11,20,9,15,734.0,74.5,0.8,12.0,340.5,580.44,469.61
2018,11,20,9,30,746.0,81.0,0.7,12.8,374.0,593.72,475.88
2018,11,20,9,45,737.0,91.0,0.6,13.55,399.0,591.49,470.23
2018,11,20,10,0,728.0,101.0,0.5,14.3,424.0,586.27,462.41
2018,11,20,10,15,742.0,102.5,0.5,15.1,447.0,583.19,457.47
2018,11,20,10,30,756.0,104.0,0.5,15.9,470.0,577.06,450.13
2018,11,20,10,45,739.5,110.5,0.55,16.7,479.0,555.44,431.79
2018,11,20,11,0,723.0,117.0,0.6,17.5,488.0,531.81,411.98
2018,11,20,11,15,686.5,127.5,0.8,18.25,485.0,499.8,386.98
2018,11,20,11,30,650.0,138.0,1.0,19.0,482.0,467.21,360.99
2018,11,20,11,45,600.5,150.5,1.2,19.7,469.0,430.3,331.28
2018,11,20,12,0,551.0,163.0,1.4,20.4,456.0,391.5,299.78
2018,11,20,12,15,541.0,164.0,1.45,20.7,449.5,363.08,275.5
2018,11,20,12,30,531.0,165.0,1.5,21.0,443.0,334.06,250.33
2018,11,20,12,45,538.5,158.0,1.55,21.25,434.0,303.34,223.22
2018,11,20,13,0,546.0,151.0,1.6,21.5,425.0,271.11,194.56
2018,11,20,13,15,522.5,150.0,1.6,21.5,403.5,235.4,164.41
2018,11,20,13,30,499.0,149.0,1.6,21.5,382.0,200.99,136.24
2018,11,20,13,45,470.0,145.5,1.55,21.55,355.0,165.56,109.42
2018,11,20,14,0,441.0,142.0,1.5,21.6,328.0,132.48,88.0
2018,11,20,14,15,458.0,126.5,1.3,21.3,306.5,94.39,68.15
2018,11,20,14,30,475.0,111.0,1.1,21.0,285.0,78.33,62.42
2018,11,20,14,45,449.0,97.5,0.9,20.75,248.0,69.77,55.19
2018,11,20,15,0,423.0,84.0,0.7,20.5,211.0,60.99,47.67
2018,11,20,15,15,405.5,71.5,0.7,20.5,179.0,52.74,40.47
2018,11,20,15,30,388.0,59.0,0.7,20.5,147.0,44.72,33.36
2018,11,20,15,45,348.5,51.0,0.75,19.25,117.5,39.56,28.76
2018,11,20,16,0,309.0,43.0,0.8,18.0,88.0,33.14,22.87
2018,11,20,16,15,230.0,32.5,0.85,17.45,59.5,25.35,15.03
2018,11,20,16,30,151.0,22.0,0.9,16.9,31.0,17.37,0.0
2018,11,20,16,45,75.5,11.0,0.95,16.35,15.5,10.01,0.0
2018,11,20,17,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,11,20,17,15,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,21,6,45,0.0,1.0,1.65,11.55,1.0,0.0,0.0
2018,11,21,7,0,0.0,2.0,1.7,11.6,2.0,1.82,0.0
2018,11,21,7,15,0.0,5.5,1.85,12.05,5.5,4.82,0.0
2018,11,21,7,30,0.0,9.0,2.0,12.5,9.0,7.9,0.44
2018,11,21,7,45,0.0,12.0,2.1,12.9,12.0,10.53,3.16
2018,11,21,8,0,0.0,15.0,2.2,13.3,15.0,13.18,5.57
2018,11,21,8,15,0.0,16.0,2.3,13.55,16.0,14.06,6.42
2018,11,21,8,30,0.0,17.0,2.4,13.8,17.0,14.94,7.22
2018,11,21,8,45,0.0,21.5,2.5,14.0,21.5,18.91,10.66
2018,11,21,9,0,0.0,26.0,2.6,14.2,26.0,22.89,14.06
2018,11,21,9,15,0.0,29.0,2.8,14.6,29.0,25.54,16.29
2018,11,21,9,30,0.0,32.0,3.0,15.0,32.0,28.2,18.5
2018,11,21,9,45,1.5,48.5,3.2,15.4,49.0,43.76,31.69
2018,11,21,10,0,3.0,65.0,3.4,15.8,66.0,59.32,44.75
2018,11,21,10,15,3.0,95.0,3.65,16.35,96.0,86.45,67.28
2018,11,21,10,30,3.0,125.0,3.9,16.9,126.0,114.18,90.03
2018,11,21,10,45,15.0,148.5,4.15,17.4,156.0,142.53,113.24
2018,11,21,11,0,27.0,172.0,4.4,17.9,186.0,174.99,139.51
2018,11,21,11,15,29.5,176.5,4.5,18.1,192.0,178.09,141.71
2018,11,21,11,30,32.0,181.0,4.6,18.3,198.0,180.87,143.69
2018,11,21,11,45,25.0,162.0,4.7,18.5,175.5,157.66,124.57
2018,11,21,12,0,18.0,143.0,4.8,18.7,153.0,134.05,105.17
2018,11,21,12,15,9.0,114.5,4.7,18.6,119.5,104.63,81.13
2018,11,21,12,30,0.0,86.0,4.6,18.5,86.0,76.16,57.82
2018,11,21,12,45,1.0,87.5,4.5,18.45,88.0,77.77,59.21
2018,11,21,13,0,2.0,89.0,4.4,18.4,90.0,79.24,60.45
2018,11,21,13,15,1.0,75.0,4.2,18.2,75.5,66.57,50.06
2018,11,21,13,30,0.0,61.0,4.0,18.0,61.0,53.91,39.65
2018,11,21,13,45,0.0,46.5,3.75,17.85,46.5,41.04,28.96
2018,11,21,14,0,0.0,32.0,3.5,17.7,32.0,28.2,18.22
2018,11,21,14,15,1.0,40.5,3.3,17.5,41.0,35.73,24.63
2018,11,21,14,30,2.0,49.0,3.1,17.3,50.0,43.25,32.68
2018,11,21,14,45,52.0,71.0,2.9,17.15,86.5,58.15,45.87
2018,11,21,15,0,102.0,93.0,2.7,17.0,123.0,73.77,59.62
2018,11,21,15,15,51.0,75.0,2.7,17.0,90.0,62.97,50.03
2018,11,21,15,30,0.0,57.0,2.7,17.0,57.0,49.58,38.09
2018,11,21,15,45,0.0,43.5,2.35,16.45,43.5,38.23,27.9
2018,11,21,16,0,0.0,30.0,2.0,15.9,30.0,26.45,17.25
2018,11,21,16,15,0.0,20.0,1.85,15.4,20.0,17.61,8.73
2018,11,21,16,30,0.0,10.0,1.7,14.9,10.0,8.79,0.0
2018,11,21,16,45,0.0,5.0,1.55,14.4,5.0,4.55,0.0
2018,11,21,17,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,21,17,15,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,11,22,6,45,43.0,4.5,1.5,9.85,5.0,0.0,0.0
2018,11,22,7,0,86.0,9.0,1.5,9.9,10.0,53.01,0.0
2018,11,22,7,15,234.5,19.5,1.75,10.7,37.5,170.68,0.0
2018,11,22,7,30,383.0,30.0,2.0,11.5,65.0,288.76,212.35
2018,11,22,7,45,477.0,36.0,2.25,12.3,103.5,356.89,288.74
2018,11,22,8,0,571.0,42.0,2.5,13.1,142.0,421.22,346.44
2018,11,22,8,15,628.0,46.0,2.65,13.5,183.0,468.28,387.56
2018,11,22,8,30,685.0,50.0,2.8,13.9,224.0,514.11,425.9
2018,11,22,8,45,723.0,52.5,2.95,14.35,263.0,544.42,450.41
2018,11,22,9,0,761.0,55.0,3.1,14.8,302.0,572.48,472.18
2018,11,22,9,15,692.0,73.0,3.2,15.15,316.5,550.54,453.18
2018,11,22,9,30,623.0,91.0,3.3,15.5,331.0,522.5,429.37
2018,11,22,9,45,663.0,92.0,3.4,15.85,365.5,541.74,443.44
2018,11,22,10,0,703.0,93.0,3.5,16.2,400.0,557.87,454.48
2018,11,22,10,15,581.5,122.5,3.6,16.55,386.0,502.66,408.45
2018,11,22,10,30,460.0,152.0,3.7,16.9,372.0,442.6,358.86
2018,11,22,10,45,513.5,147.5,3.75,17.25,401.0,455.23,367.65
2018,11,22,11,0,567.0,143.0,3.8,17.6,430.0,468.44,376.07
2018,11,22,11,15,608.0,137.0,3.9,17.75,450.0,464.88,371.43
2018,11,22,11,30,649.0,131.0,4.0,17.9,470.0,457.23,363.16
2018,11,22,11,45,481.5,169.5,4.1,18.1,421.5,387.1,306.13
2018,11,22,12,0,314.0,208.0,4.2,18.3,373.0,324.87,256.05
2018,11,22,12,15,299.0,199.5,4.3,18.35,355.5,295.4,231.41
2018,11,22,12,30,284.0,191.0,4.4,18.4,338.0,266.71,207.14
2018,11,22,12,45,317.0,192.0,4.55,18.4,352.0,261.4,200.36
2018,11,22,13,0,350.0,193.0,4.7,18.4,366.0,252.39,190.08
2018,11,22,13,15,286.5,194.0,4.8,18.25,332.0,218.67,163.48
2018,11,22,13,30,223.0,195.0,4.9,18.1,298.0,192.92,144.43
2018,11,22,13,45,148.5,177.0,5.0,17.95,244.0,156.26,118.04
2018,11,22,14,0,74.0,159.0,5.1,17.8,190.0,131.63,101.95
2018,11,22,14,15,38.0,116.0,5.1,17.55,132.0,95.36,74.32
2018,11,22,14,30,2.0,73.0,5.1,17.3,74.0,64.35,51.21
2018,11,22,14,45,30.0,79.5,5.1,17.0,88.5,67.45,54.07
2018,11,22,15,0,58.0,86.0,5.1,16.7,103.0,71.68,57.85
2018,11,22,15,15,61.5,80.5,5.1,16.7,96.0,66.84,53.5
2018,11,22,15,30,65.0,75.0,5.1,16.7,89.0,59.81,47.09
2018,11,22,15,45,49.0,58.5,4.6,15.8,68.0,48.92,37.29
2018,11,22,16,0,33.0,42.0,4.1,14.9,47.0,35.79,25.36
2018,11,22,16,15,19.0,28.0,3.9,14.5,30.5,24.26,14.07
2018,11,22,16,30,5.0,14.0,3.7,14.1,14.0,12.53,0.0
2018,11,22,16,45,2.5,7.0,3.55,13.75,7.0,6.37,0.0
2018,11,22,17,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,11,22,17,15,0.0,0.0,3.55,13.35,0.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,4.05,13.1,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,4.2,13.05,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,4.35,12.95,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,4.45,12.85,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,4.45,12.8,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,4.45,13.1,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,4.25,13.55,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,4.05,13.75,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.5,1.4,12.9,0.5,0.0,0.0
2018,11,23,7,0,0.0,1.0,1.5,13.0,1.0,0.91,0.0
2018,11,23,7,15,0.0,4.5,1.65,13.2,4.5,3.94,0.0
2018,11,23,7,30,0.0,8.0,1.8,13.4,8.0,7.02,0.0
2018,11,23,7,45,0.0,12.5,1.95,13.65,12.5,10.98,3.46
2018,11,23,8,0,0.0,17.0,2.1,13.9,17.0,14.94,7.01
2018,11,23,8,15,0.0,26.0,2.25,14.05,26.0,22.88,13.92
2018,11,23,8,30,0.0,35.0,2.4,14.2,35.0,30.83,20.83
2018,11,23,8,45,0.0,40.0,2.55,14.4,40.0,35.26,24.65
2018,11,23,9,0,0.0,45.0,2.7,14.6,45.0,39.69,28.42
2018,11,23,9,15,2.5,56.0,2.9,14.85,57.0,51.04,38.11
2018,11,23,9,30,5.0,67.0,3.1,15.1,69.0,62.4,47.7
2018,11,23,9,45,2.5,72.5,3.3,15.35,73.5,65.69,50.28
2018,11,23,10,0,0.0,78.0,3.5,15.6,78.0,69.01,52.89
2018,11,23,10,15,3.5,110.5,3.7,15.9,112.0,101.35,79.89
2018,11,23,10,30,7.0,143.0,3.9,16.2,146.0,133.7,106.54
2018,11,23,10,45,4.0,112.0,4.1,16.45,114.0,102.25,80.2
2018,11,23,11,0,1.0,81.0,4.3,16.7,82.0,72.24,55.07
2018,11,23,11,15,0.5,85.0,4.45,16.8,85.5,75.52,57.75
2018,11,23,11,30,0.0,89.0,4.6,16.9,89.0,78.83,60.45
2018,11,23,11,45,0.0,79.0,4.7,16.95,79.0,69.93,53.0
2018,11,23,12,0,0.0,69.0,4.8,17.0,69.0,61.03,45.58
2018,11,23,12,15,3.0,92.0,4.75,16.95,93.5,82.59,63.54
2018,11,23,12,30,6.0,115.0,4.7,16.9,118.0,103.42,80.78
2018,11,23,12,45,7.5,125.0,4.6,16.85,128.5,111.91,87.78
2018,11,23,13,0,9.0,135.0,4.5,16.8,139.0,119.93,94.39
2018,11,23,13,15,4.5,100.5,4.55,16.8,102.5,89.3,69.18
2018,11,23,13,30,0.0,66.0,4.6,16.8,66.0,58.34,43.58
2018,11,23,13,45,4.0,57.0,4.6,16.85,58.5,50.82,37.15
2018,11,23,14,0,8.0,48.0,4.6,16.9,51.0,43.26,30.73
2018,11,23,14,15,8.0,44.5,4.55,16.8,47.5,39.82,29.66
2018,11,23,14,30,8.0,41.0,4.5,16.7,44.0,36.79,27.03
2018,11,23,14,45,4.0,28.5,4.45,16.65,30.0,25.12,16.71
2018,11,23,15,0,0.0,16.0,4.4,16.6,16.0,14.06,6.88
2018,11,23,15,15,0.0,13.5,4.4,16.6,13.5,11.86,4.9
2018,11,23,15,30,0.0,11.0,4.4,16.6,11.0,9.66,2.9
2018,11,23,15,45,0.0,8.5,4.25,16.25,8.5,7.46,0.9
2018,11,23,16,0,0.0,6.0,4.1,15.9,6.0,5.26,0.0
2018,11,23,16,15,0.0,4.0,4.05,15.8,4.0,3.5,0.0
2018,11,23,16,30,0.0,2.0,4.0,15.7,2.0,1.75,0.0
2018,11,23,16,45,0.0,1.0,3.95,15.55,1.0,0.91,0.0
2018,11,23,17,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,3.85,15.35,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.8,15.25,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,3.7,15.15,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,3.55,15.05,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,24,6,45,42.0,4.5,2.05,12.8,4.5,0.0,0.0
2018,11,24,7,0,84.0,9.0,2.1,12.8,9.0,51.5,0.0
2018,11,24,7,15,232.0,18.0,2.35,13.25,34.0,141.17,0.0
2018,11,24,7,30,380.0,27.0,2.6,13.7,59.0,280.34,194.54
2018,11,24,7,45,475.0,32.5,2.85,14.15,96.5,341.91,274.2
2018,11,24,8,0,570.0,38.0,3.1,14.6,134.0,412.73,337.92
2018,11,24,8,15,627.5,41.5,3.1,14.9,174.0,458.82,378.44
2018,11,24,8,30,685.0,45.0,3.1,15.2,214.0,503.91,416.24
2018,11,24,8,45,722.5,47.5,3.1,15.45,252.5,533.65,440.42
2018,11,24,9,0,760.0,50.0,3.1,15.7,291.0,561.26,461.85
2018,11,24,9,15,677.0,70.5,3.05,16.05,303.5,534.18,438.42
2018,11,24,9,30,594.0,91.0,3.0,16.4,316.0,500.77,410.05
2018,11,24,9,45,498.5,120.5,2.95,16.8,319.5,460.8,376.08
2018,11,24,10,0,403.0,150.0,2.9,17.2,323.0,425.19,345.36
2018,11,24,10,15,565.5,121.0,2.9,17.55,379.0,488.55,395.09
2018,11,24,10,30,728.0,92.0,2.9,17.9,435.0,540.21,433.86
2018,11,24,10,45,643.5,117.0,2.85,18.25,428.0,500.69,400.11
2018,11,24,11,0,559.0,142.0,2.8,18.6,421.0,456.25,363.26
2018,11,24,11,15,432.5,174.5,2.7,18.85,393.0,403.45,319.84
2018,11,24,11,30,306.0,207.0,2.6,19.1,365.0,348.96,275.53
2018,11,24,11,45,298.0,211.0,2.55,19.3,365.5,334.68,262.98
2018,11,24,12,0,290.0,215.0,2.5,19.5,366.0,319.9,249.83
2018,11,24,12,15,322.5,207.5,2.45,19.55,373.5,310.4,240.39
2018,11,24,12,30,355.0,200.0,2.4,19.6,381.0,297.91,228.04
2018,11,24,12,45,428.0,177.5,2.35,19.65,390.5,282.66,211.97
2018,11,24,13,0,501.0,155.0,2.3,19.7,400.0,259.47,188.61
2018,11,24,13,15,643.0,116.0,2.3,19.65,418.0,231.84,158.47
2018,11,24,13,30,785.0,77.0,2.3,19.6,436.0,192.59,118.62
2018,11,24,13,45,718.0,86.5,2.25,19.55,400.0,146.93,85.1
2018,11,24,14,0,651.0,96.0,2.2,19.5,364.0,110.28,64.44
2018,11,24,14,15,610.0,93.5,2.15,19.25,329.0,70.74,56.26
2018,11,24,14,30,569.0,91.0,2.1,19.0,294.0,65.0,51.43
2018,11,24,14,45,583.5,79.0,2.05,18.8,267.5,57.27,44.78
2018,11,24,15,0,598.0,67.0,2.0,18.6,241.0,49.35,37.87
2018,11,24,15,15,581.0,59.0,2.0,18.6,207.5,44.26,33.35
2018,11,24,15,30,564.0,51.0,2.0,18.6,174.0,39.02,28.59
2018,11,24,15,45,521.0,44.0,1.5,17.3,138.5,34.36,24.4
2018,11,24,16,0,478.0,37.0,1.0,16.0,103.0,29.6,19.91
2018,11,24,16,15,345.0,29.0,1.0,15.35,67.5,23.67,13.31
2018,11,24,16,30,212.0,21.0,1.0,14.7,32.0,17.7,0.0
2018,11,24,16,45,106.0,10.5,1.0,14.0,16.0,9.55,0.0
2018,11,24,17,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,25,6,45,37.5,4.0,1.05,9.1,4.0,0.0,0.0
2018,11,25,7,0,75.0,8.0,1.1,9.0,8.0,7.28,0.0
2018,11,25,7,15,218.5,18.0,1.2,9.55,32.5,133.3,0.0
2018,11,25,7,30,362.0,28.0,1.3,10.1,57.0,268.26,180.99
2018,11,25,7,45,463.0,34.5,1.35,10.7,95.5,342.77,274.89
2018,11,25,8,0,564.0,41.0,1.4,11.3,134.0,410.43,335.88
2018,11,25,8,15,624.0,44.5,1.5,11.85,174.5,458.41,377.58
2018,11,25,8,30,684.0,48.0,1.6,12.4,215.0,505.08,416.31
2018,11,25,8,45,723.5,51.0,1.65,12.9,254.5,536.74,441.49
2018,11,25,9,0,763.0,54.0,1.7,13.4,294.0,566.21,463.87
2018,11,25,9,15,787.5,56.5,1.8,14.0,329.0,582.98,475.73
2018,11,25,9,30,812.0,59.0,1.9,14.6,364.0,596.87,484.91
2018,11,25,9,45,828.0,61.0,2.0,15.15,393.5,597.39,483.74
2018,11,25,10,0,844.0,63.0,2.1,15.7,423.0,599.45,483.43
2018,11,25,10,15,855.0,64.0,2.15,16.1,446.5,594.11,477.3
2018,11,25,10,30,866.0,65.0,2.2,16.5,470.0,585.6,468.62
2018,11,25,10,45,873.5,66.0,2.2,16.9,487.0,571.9,455.56
2018,11,25,11,0,881.0,67.0,2.2,17.3,504.0,555.08,439.93
2018,11,25,11,15,884.5,68.0,2.2,17.7,514.0,533.09,420.09
2018,11,25,11,30,888.0,69.0,2.2,18.1,524.0,508.24,397.71
2018,11,25,11,45,889.0,69.0,2.2,18.45,526.5,478.49,371.23
2018,11,25,12,0,890.0,69.0,2.2,18.8,529.0,446.26,342.3
2018,11,25,12,15,889.5,68.0,2.2,18.95,524.0,410.15,310.0
2018,11,25,12,30,889.0,67.0,2.2,19.1,519.0,371.96,275.39
2018,11,25,12,45,887.5,65.0,2.15,19.25,507.0,330.65,237.66
2018,11,25,13,0,886.0,63.0,2.1,19.4,495.0,287.68,198.3
2018,11,25,13,15,877.0,62.5,2.0,19.4,475.5,242.94,158.14
2018,11,25,13,30,868.0,62.0,1.9,19.4,456.0,197.5,118.93
2018,11,25,13,45,855.5,60.0,1.85,19.45,430.0,149.97,81.79
2018,11,25,14,0,843.0,58.0,1.8,19.5,404.0,102.57,51.98
2018,11,25,14,15,824.0,56.5,1.75,19.35,372.0,55.77,43.24
2018,11,25,14,30,805.0,55.0,1.7,19.2,340.0,43.18,32.36
2018,11,25,14,45,779.0,52.5,1.65,19.05,304.0,41.76,31.18
2018,11,25,15,0,753.0,50.0,1.6,18.9,268.0,40.38,29.98
2018,11,25,15,15,596.5,56.0,1.6,18.9,212.5,41.97,31.31
2018,11,25,15,30,440.0,62.0,1.6,18.9,157.0,48.02,36.4
2018,11,25,15,45,294.0,55.0,1.15,17.75,112.5,41.77,30.77
2018,11,25,16,0,148.0,48.0,0.7,16.6,68.0,37.97,26.99
2018,11,25,16,15,104.0,32.5,0.7,16.35,44.0,26.12,15.05
2018,11,25,16,30,60.0,17.0,0.7,16.1,20.0,13.98,0.0
2018,11,25,16,45,30.0,8.5,0.7,15.85,10.0,7.73,0.0
2018,11,25,17,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,26,6,45,0.5,2.0,1.15,7.15,2.0,0.0,0.0
2018,11,26,7,0,1.0,4.0,1.1,7.2,4.0,0.0,0.0
2018,11,26,7,15,7.5,15.5,1.25,8.0,16.0,18.09,0.0
2018,11,26,7,30,14.0,27.0,1.4,8.8,28.0,40.35,21.71
2018,11,26,7,45,31.0,43.0,1.5,9.6,47.5,69.56,52.61
2018,11,26,8,0,48.0,59.0,1.6,10.4,67.0,96.68,77.22
2018,11,26,8,15,64.5,76.0,1.55,10.9,89.5,134.86,110.54
2018,11,26,8,30,81.0,93.0,1.5,11.4,112.0,162.86,134.78
2018,11,26,8,45,78.5,107.5,1.5,11.9,129.0,164.72,136.35
2018,11,26,9,0,76.0,122.0,1.5,12.4,146.0,176.56,145.97
2018,11,26,9,15,140.0,134.5,1.55,13.05,184.5,237.93,197.32
2018,11,26,9,30,204.0,147.0,1.6,13.7,223.0,298.93,246.76
2018,11,26,9,45,293.5,150.5,1.6,14.35,269.5,352.89,289.71
2018,11,26,10,0,383.0,154.0,1.6,15.0,316.0,415.33,337.82
2018,11,26,10,15,417.5,156.0,1.6,15.5,342.0,428.95,346.68
2018,11,26,10,30,452.0,158.0,1.6,16.0,368.0,440.04,353.61
2018,11,26,10,45,394.0,176.5,1.55,16.45,364.5,412.57,329.79
2018,11,26,11,0,336.0,195.0,1.5,16.9,361.0,378.25,301.16
2018,11,26,11,15,261.0,209.5,1.5,17.25,340.0,340.66,270.31
2018,11,26,11,30,186.0,224.0,1.5,17.6,319.0,300.49,237.68
2018,11,26,11,45,196.0,224.5,1.5,17.9,325.0,295.63,232.9
2018,11,26,12,0,206.0,225.0,1.5,18.2,331.0,289.55,226.83
2018,11,26,12,15,269.5,212.5,1.5,18.5,349.5,293.59,227.81
2018,11,26,12,30,333.0,200.0,1.5,18.8,368.0,289.45,221.49
2018,11,26,12,45,319.0,197.5,1.55,19.1,355.5,264.77,200.29
2018,11,26,13,0,305.0,195.0,1.6,19.4,343.0,240.61,179.67
2018,11,26,13,15,264.5,192.5,1.55,19.25,317.0,211.49,156.64
2018,11,26,13,30,224.0,190.0,1.5,19.1,291.0,188.26,139.11
2018,11,26,13,45,276.0,172.0,1.45,19.0,289.5,162.78,116.86
2018,11,26,14,0,328.0,154.0,1.4,18.9,288.0,135.11,95.73
2018,11,26,14,15,434.5,124.0,1.25,18.4,286.5,89.68,72.8
2018,11,26,14,30,541.0,94.0,1.1,17.9,285.0,67.47,53.8
2018,11,26,14,45,384.0,88.5,0.95,17.35,216.5,63.4,50.42
2018,11,26,15,0,227.0,83.0,0.8,16.8,148.0,63.65,50.75
2018,11,26,15,15,115.0,50.5,0.8,16.8,83.5,39.85,29.72
2018,11,26,15,30,3.0,18.0,0.8,16.8,19.0,15.83,8.38
2018,11,26,15,45,22.5,22.5,0.8,16.0,26.0,19.77,11.76
2018,11,26,16,0,42.0,27.0,0.8,15.2,33.0,23.32,14.53
2018,11,26,16,15,33.0,22.0,0.85,14.9,25.5,18.95,9.35
2018,11,26,16,30,24.0,17.0,0.9,14.6,18.0,14.44,0.0
2018,11,26,16,45,12.0,8.5,0.9,14.3,9.0,7.73,0.0
2018,11,26,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.75,12.95,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.45,13.2,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.3,13.3,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.45,12.95,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,27,6,45,0.0,0.5,1.1,8.75,0.5,0.0,0.0
2018,11,27,7,0,0.0,1.0,1.1,8.9,1.0,0.0,0.0
2018,11,27,7,15,0.0,4.5,1.05,9.25,4.5,4.09,0.0
2018,11,27,7,30,0.0,8.0,1.0,9.6,8.0,7.02,0.0
2018,11,27,7,45,0.0,12.0,0.95,10.0,12.0,10.54,3.11
2018,11,27,8,0,0.0,16.0,0.9,10.4,16.0,14.06,6.38
2018,11,27,8,15,0.0,20.5,1.0,10.9,20.5,18.02,9.94
2018,11,27,8,30,0.0,25.0,1.1,11.4,25.0,21.99,13.45
2018,11,27,8,45,20.0,58.0,1.2,11.95,64.0,67.78,53.4
2018,11,27,9,0,40.0,91.0,1.3,12.5,103.0,116.08,94.74
2018,11,27,9,15,43.0,113.0,1.4,12.85,127.5,140.79,115.25
2018,11,27,9,30,46.0,135.0,1.5,13.2,152.0,164.81,134.93
2018,11,27,9,45,25.0,127.5,1.55,13.55,137.0,140.28,113.69
2018,11,27,10,0,4.0,120.0,1.6,13.9,122.0,111.67,89.13
2018,11,27,10,15,2.0,111.5,1.7,14.1,112.5,101.53,80.48
2018,11,27,10,30,0.0,103.0,1.8,14.3,103.0,91.97,72.3
2018,11,27,10,45,0.0,90.5,1.9,14.55,90.5,80.29,62.38
2018,11,27,11,0,0.0,78.0,2.0,14.8,78.0,69.02,52.82
2018,11,27,11,15,2.5,108.5,2.1,14.9,110.0,97.71,76.78
2018,11,27,11,30,5.0,139.0,2.2,15.0,142.0,126.1,100.22
2018,11,27,11,45,9.0,160.5,2.3,15.05,165.5,146.47,116.88
2018,11,27,12,0,13.0,182.0,2.4,15.1,189.0,166.0,132.76
2018,11,27,12,15,8.5,137.5,2.5,15.25,142.0,124.34,98.45
2018,11,27,12,30,4.0,93.0,2.6,15.4,95.0,83.61,64.72
2018,11,27,12,45,2.0,64.5,2.7,15.5,65.5,57.62,43.04
2018,11,27,13,0,0.0,36.0,2.8,15.6,36.0,31.76,21.31
2018,11,27,13,15,0.0,36.0,2.8,15.7,36.0,31.76,21.34
2018,11,27,13,30,0.0,36.0,2.8,15.8,36.0,31.75,21.35
2018,11,27,13,45,10.5,50.5,2.8,15.85,55.0,46.11,33.1
2018,11,27,14,0,21.0,65.0,2.8,15.9,74.0,58.21,43.13
2018,11,27,14,15,35.5,80.0,2.45,15.65,93.5,68.68,55.35
2018,11,27,14,30,50.0,95.0,2.1,15.4,113.0,79.25,64.77
2018,11,27,14,45,39.5,82.5,1.7,15.15,95.5,69.56,56.32
2018,11,27,15,0,29.0,70.0,1.3,14.9,78.0,59.69,47.64
2018,11,27,15,15,14.5,51.0,1.3,14.9,55.0,44.58,34.15
2018,11,27,15,30,0.0,32.0,1.3,14.9,32.0,28.19,19.45
2018,11,27,15,45,0.0,27.0,1.05,14.4,27.0,23.77,15.37
2018,11,27,16,0,0.0,22.0,0.8,13.9,22.0,19.36,11.18
2018,11,27,16,15,0.0,14.5,0.8,13.7,14.5,12.75,4.42
2018,11,27,16,30,0.0,7.0,0.8,13.5,7.0,6.14,0.0
2018,11,27,16,45,0.0,3.5,0.75,13.3,3.5,3.18,0.0
2018,11,27,17,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.15,12.2,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.45,12.8,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,11,28,6,45,17.0,2.0,0.55,12.65,1.5,0.0,0.0
2018,11,28,7,0,34.0,4.0,0.6,12.6,3.0,0.0,0.0
2018,11,28,7,15,56.5,14.0,0.65,12.9,16.5,42.5,0.0
2018,11,28,7,30,79.0,24.0,0.7,13.2,30.0,87.85,45.76
2018,11,28,7,45,76.0,39.5,0.8,13.55,48.0,99.73,76.02
2018,11,28,8,0,73.0,55.0,0.9,13.9,66.0,115.64,91.82
2018,11,28,8,15,95.0,71.5,0.95,14.25,90.5,147.18,119.45
2018,11,28,8,30,117.0,88.0,1.0,14.6,115.0,178.36,146.18
2018,11,28,8,45,160.0,101.5,1.1,14.95,146.0,218.11,179.73
2018,11,28,9,0,203.0,115.0,1.2,15.3,177.0,268.92,221.34
2018,11,28,9,15,170.0,123.0,1.15,15.6,179.0,242.53,198.91
2018,11,28,9,30,137.0,131.0,1.1,15.9,181.0,227.02,185.35
2018,11,28,9,45,81.5,138.0,1.05,16.2,168.5,186.83,151.29
2018,11,28,10,0,26.0,145.0,1.0,16.5,156.0,157.34,125.88
