Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,10,15,23.0,150.0,1.0,16.8,160.0,151.52,120.82
2018,11,28,10,30,20.0,155.0,1.0,17.1,164.0,153.06,121.69
2018,11,28,10,45,68.0,170.0,1.0,17.45,203.0,198.75,158.75
2018,11,28,11,0,116.0,185.0,1.0,17.8,242.0,242.3,192.97
2018,11,28,11,15,129.0,171.0,1.05,18.05,235.5,229.44,182.09
2018,11,28,11,30,142.0,157.0,1.1,18.3,229.0,216.26,171.09
2018,11,28,11,45,401.5,139.5,1.15,18.55,343.5,318.59,249.69
2018,11,28,12,0,661.0,122.0,1.2,18.8,458.0,395.73,303.64
2018,11,28,12,15,759.5,98.5,1.4,18.9,481.5,384.76,290.43
2018,11,28,12,30,858.0,75.0,1.6,19.0,505.0,365.45,269.7
2018,11,28,12,45,823.5,81.0,1.8,19.15,485.5,320.26,230.53
2018,11,28,13,0,789.0,87.0,2.0,19.3,466.0,278.04,193.6
2018,11,28,13,15,756.0,90.0,2.2,19.2,441.5,234.92,156.53
2018,11,28,13,30,723.0,93.0,2.4,19.1,417.0,189.19,118.75
2018,11,28,13,45,707.0,90.5,2.55,19.0,392.0,146.61,85.82
2018,11,28,14,0,691.0,88.0,2.7,18.9,367.0,104.79,59.49
2018,11,28,14,15,707.5,78.5,2.7,18.65,344.5,59.03,46.23
2018,11,28,14,30,724.0,69.0,2.7,18.4,322.0,54.16,42.1
2018,11,28,14,45,653.5,70.0,2.7,18.1,279.5,50.93,39.35
2018,11,28,15,0,583.0,71.0,2.7,17.8,237.0,52.82,41.04
2018,11,28,15,15,403.5,74.0,2.7,17.8,180.5,54.9,42.76
2018,11,28,15,30,224.0,77.0,2.7,17.8,124.0,59.36,46.4
2018,11,28,15,45,152.0,62.5,2.5,17.05,91.5,48.67,36.76
2018,11,28,16,0,80.0,48.0,2.3,16.3,59.0,38.88,27.66
2018,11,28,16,15,46.0,31.5,2.45,16.0,37.5,26.03,14.53
2018,11,28,16,30,12.0,15.0,2.6,15.7,16.0,13.19,0.0
2018,11,28,16,45,6.0,7.5,2.75,15.4,8.0,6.82,0.0
2018,11,28,17,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.75,14.35,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,4.2,13.85,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,4.65,13.35,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,5.3,12.7,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,5.35,12.65,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,5.4,12.55,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,5.35,12.55,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,5.4,12.75,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,5.5,12.9,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,5.55,13.05,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,5.6,13.2,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.8,13.8,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.85,14.05,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.9,14.3,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.9,14.6,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.9,14.9,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.9,15.15,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.9,15.4,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.85,15.25,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.8,15.1,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.6,14.9,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.4,14.6,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.2,14.3,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.0,13.95,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,4.8,13.4,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,4.8,13.25,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,4.85,13.05,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.05,13.05,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.15,13.15,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.2,13.2,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.3,13.2,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.5,5.45,13.25,0.5,0.0,0.0
2018,11,29,7,0,0.0,1.0,5.5,13.3,1.0,0.0,0.0
2018,11,29,7,15,0.0,2.5,5.7,13.4,2.5,2.27,0.0
2018,11,29,7,30,0.0,4.0,5.9,13.5,4.0,3.5,0.0
2018,11,29,7,45,0.0,5.0,6.05,13.6,5.0,4.38,0.0
2018,11,29,8,0,0.0,6.0,6.2,13.7,6.0,5.26,0.0
2018,11,29,8,15,0.0,7.5,6.3,13.75,7.5,6.58,0.0
2018,11,29,8,30,0.0,9.0,6.4,13.8,9.0,7.9,1.12
2018,11,29,8,45,17.0,41.5,6.5,13.9,46.5,48.4,36.3
2018,11,29,9,0,34.0,74.0,6.6,14.0,84.0,93.02,74.79
2018,11,29,9,15,17.0,63.5,6.5,14.05,68.5,70.13,54.86
2018,11,29,9,30,0.0,53.0,6.4,14.1,53.0,46.78,34.47
2018,11,29,9,45,64.0,85.0,6.35,14.15,111.5,127.13,104.02
2018,11,29,10,0,128.0,117.0,6.3,14.2,170.0,197.97,164.22
2018,11,29,10,15,90.5,130.5,6.2,14.15,169.0,186.25,153.27
2018,11,29,10,30,53.0,144.0,6.1,14.1,168.0,167.14,136.37
2018,11,29,10,45,27.5,112.5,5.95,14.1,125.0,119.64,96.06
2018,11,29,11,0,2.0,81.0,5.8,14.1,82.0,72.76,56.18
2018,11,29,11,15,24.0,112.5,5.8,14.15,124.5,115.06,91.89
2018,11,29,11,30,46.0,144.0,5.8,14.2,167.0,153.27,123.63
2018,11,29,11,45,95.0,181.0,5.75,14.3,229.0,210.16,170.21
2018,11,29,12,0,144.0,218.0,5.7,14.4,291.0,257.02,207.51
2018,11,29,12,15,155.5,208.5,5.65,14.55,286.5,244.14,195.81
2018,11,29,12,30,167.0,199.0,5.6,14.7,282.0,230.41,183.3
2018,11,29,12,45,192.5,189.5,5.55,14.85,283.0,219.88,172.83
2018,11,29,13,0,218.0,180.0,5.5,15.0,284.0,205.94,159.21
2018,11,29,13,15,267.5,177.5,5.4,15.05,300.0,200.09,151.18
2018,11,29,13,30,317.0,175.0,5.3,15.1,316.0,189.1,139.03
2018,11,29,13,45,270.5,150.5,5.2,15.15,266.0,146.36,106.07
2018,11,29,14,0,224.0,126.0,5.1,15.2,216.0,108.75,79.17
2018,11,29,14,15,289.5,116.5,4.75,15.05,223.0,87.9,72.43
2018,11,29,14,30,355.0,107.0,4.4,14.9,230.0,75.45,61.56
2018,11,29,14,45,307.0,101.5,4.05,14.75,199.5,72.39,58.93
2018,11,29,15,0,259.0,96.0,3.7,14.6,169.0,72.79,59.3
2018,11,29,15,15,273.0,78.0,3.7,14.6,144.5,57.3,45.44
2018,11,29,15,30,287.0,60.0,3.7,14.6,120.0,44.86,34.2
2018,11,29,15,45,273.5,51.5,2.9,13.95,98.5,39.14,28.87
2018,11,29,16,0,260.0,43.0,2.1,13.3,77.0,33.23,23.13
2018,11,29,16,15,169.0,29.0,2.1,12.9,48.0,22.64,11.99
2018,11,29,16,30,78.0,15.0,2.1,12.5,19.0,11.79,0.0
2018,11,29,16,45,39.0,7.5,2.05,12.1,9.5,6.82,0.0
2018,11,29,17,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,3.05,10.9,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,3.05,10.25,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,2.95,9.95,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,2.35,8.9,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,1.75,8.2,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,1.35,7.1,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,30,6,45,28.5,3.5,1.3,6.8,2.5,0.0,0.0
2018,11,30,7,0,57.0,7.0,1.3,6.8,5.0,0.0,0.0
2018,11,30,7,15,73.5,15.0,1.45,7.6,17.0,52.0,0.0
2018,11,30,7,30,90.0,23.0,1.6,8.4,29.0,91.23,37.24
2018,11,30,7,45,90.5,38.5,1.8,9.2,48.5,118.0,91.28
2018,11,30,8,0,91.0,54.0,2.0,10.0,68.0,125.42,101.44
2018,11,30,8,15,113.5,70.5,2.15,10.5,93.0,157.33,130.06
2018,11,30,8,30,136.0,87.0,2.3,11.0,118.0,188.87,157.69
2018,11,30,8,45,158.0,102.0,2.5,11.5,144.5,217.58,182.36
2018,11,30,9,0,180.0,117.0,2.7,12.0,171.0,245.81,206.06
2018,11,30,9,15,237.5,127.0,2.7,12.4,207.0,300.06,251.06
2018,11,30,9,30,295.0,137.0,2.7,12.8,243.0,342.43,285.37
2018,11,30,9,45,366.5,138.0,2.7,13.25,281.0,392.7,325.33
2018,11,30,10,0,438.0,139.0,2.7,13.7,319.0,429.64,353.84
2018,11,30,10,15,576.5,119.0,2.7,14.05,371.0,485.88,397.66
2018,11,30,10,30,715.0,99.0,2.7,14.4,423.0,531.85,432.1
2018,11,30,10,45,725.0,100.5,2.7,14.8,439.5,521.69,421.52
2018,11,30,11,0,735.0,102.0,2.7,15.2,456.0,508.71,408.85
2018,11,30,11,15,711.5,109.5,2.7,15.4,458.0,481.92,385.49
2018,11,30,11,30,688.0,117.0,2.7,15.6,460.0,453.88,361.0
2018,11,30,11,45,686.5,118.5,2.7,15.8,462.5,429.04,338.67
2018,11,30,12,0,685.0,120.0,2.7,16.0,465.0,402.34,314.43
2018,11,30,12,15,780.0,96.5,2.7,16.05,486.0,389.06,299.07
2018,11,30,12,30,875.0,73.0,2.7,16.1,507.0,367.71,275.75
2018,11,30,12,45,875.0,70.5,2.7,16.2,495.5,327.27,238.22
2018,11,30,13,0,875.0,68.0,2.7,16.3,484.0,285.09,199.03
2018,11,30,13,15,866.5,66.5,2.65,16.3,465.0,240.41,158.5
2018,11,30,13,30,858.0,65.0,2.6,16.3,446.0,195.04,119.01
2018,11,30,13,45,844.5,63.5,2.55,16.3,420.5,148.61,82.63
2018,11,30,14,0,831.0,62.0,2.5,16.3,395.0,96.84,49.18
2018,11,30,14,15,810.5,60.5,2.4,16.1,363.5,50.56,39.26
2018,11,30,14,30,790.0,59.0,2.3,15.9,332.0,46.48,35.76
2018,11,30,14,45,761.0,56.0,2.15,15.75,295.5,44.73,34.25
2018,11,30,15,0,732.0,53.0,2.0,15.6,259.0,43.0,32.72
2018,11,30,15,15,686.5,49.5,2.0,15.6,219.5,40.81,30.7
2018,11,30,15,30,641.0,46.0,2.0,15.6,180.0,38.69,28.63
2018,11,30,15,45,569.5,40.5,1.5,14.2,140.0,34.69,24.95
2018,11,30,16,0,498.0,35.0,1.0,12.8,100.0,28.14,18.79
2018,11,30,16,15,359.5,28.0,1.05,12.2,65.5,23.04,12.26
2018,11,30,16,30,221.0,21.0,1.1,11.6,31.0,18.03,0.0
2018,11,30,16,45,110.5,10.5,1.15,11.0,15.5,9.55,0.0
2018,11,30,17,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.35,7.4,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.35,6.85,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.45,7.1,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.3,10.75,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.55,10.85,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,12,1,6,45,11.0,3.0,2.9,10.45,2.5,0.0,0.0
2018,12,1,7,0,22.0,6.0,2.7,10.4,5.0,0.0,0.0
2018,12,1,7,15,22.0,9.0,2.85,10.75,9.0,19.61,0.0
2018,12,1,7,30,22.0,12.0,3.0,11.1,13.0,26.49,4.46
2018,12,1,7,45,41.5,19.5,3.15,11.45,24.5,47.26,33.03
2018,12,1,8,0,61.0,27.0,3.3,11.8,36.0,75.57,58.96
2018,12,1,8,15,30.5,34.0,3.2,12.05,38.5,56.58,43.26
2018,12,1,8,30,0.0,41.0,3.1,12.3,41.0,36.16,25.48
2018,12,1,8,45,0.0,41.5,3.05,12.5,41.5,36.59,25.96
2018,12,1,9,0,0.0,42.0,3.0,12.7,42.0,37.03,26.36
2018,12,1,9,15,0.0,50.0,3.25,12.9,50.0,44.12,32.44
2018,12,1,9,30,0.0,58.0,3.5,13.1,58.0,51.22,38.46
2018,12,1,9,45,35.5,99.5,3.75,13.3,114.0,116.99,95.02
2018,12,1,10,0,71.0,141.0,4.0,13.5,170.0,180.43,148.44
2018,12,1,10,15,230.5,143.0,4.15,13.65,245.0,290.87,241.36
2018,12,1,10,30,390.0,145.0,4.3,13.8,320.0,387.23,319.88
2018,12,1,10,45,480.5,123.0,4.45,13.9,347.5,403.2,332.17
2018,12,1,11,0,571.0,101.0,4.6,14.0,375.0,419.43,344.22
2018,12,1,11,15,575.5,104.5,4.7,14.15,385.5,407.11,332.24
2018,12,1,11,30,580.0,108.0,4.8,14.3,396.0,392.65,318.33
2018,12,1,11,45,719.5,93.5,4.9,14.4,453.0,419.78,336.7
2018,12,1,12,0,859.0,79.0,5.0,14.5,510.0,435.78,344.35
2018,12,1,12,15,710.5,111.0,4.95,14.6,465.5,373.86,292.15
2018,12,1,12,30,562.0,143.0,4.9,14.7,421.0,318.16,246.04
2018,12,1,12,45,457.5,160.5,4.9,14.8,383.0,274.53,209.9
2018,12,1,13,0,353.0,178.0,4.9,14.9,345.0,238.17,180.83
2018,12,1,13,15,398.0,147.0,4.8,14.85,328.5,201.58,147.11
2018,12,1,13,30,443.0,116.0,4.7,14.8,312.0,161.6,110.77
2018,12,1,13,45,352.0,121.5,4.65,14.8,271.5,130.26,89.27
2018,12,1,14,0,261.0,127.0,4.6,14.8,231.0,111.59,80.54
2018,12,1,14,15,369.5,109.0,4.5,14.6,243.5,77.79,63.63
2018,12,1,14,30,478.0,91.0,4.4,14.4,256.0,65.17,52.59
2018,12,1,14,45,530.0,80.0,4.3,14.25,244.0,58.38,46.61
2018,12,1,15,0,582.0,69.0,4.2,14.1,232.0,51.36,40.36
2018,12,1,15,15,579.5,61.0,4.2,14.1,202.5,46.32,35.77
2018,12,1,15,30,577.0,53.0,4.2,14.1,173.0,41.12,30.94
2018,12,1,15,45,501.0,47.0,3.5,13.2,134.5,37.27,27.29
2018,12,1,16,0,425.0,41.0,2.8,12.3,96.0,33.49,23.41
2018,12,1,16,15,297.0,31.0,2.65,11.7,62.5,25.85,14.31
2018,12,1,16,30,169.0,21.0,2.5,11.1,29.0,16.72,0.0
2018,12,1,16,45,84.5,10.5,2.3,10.5,14.5,9.55,0.0
2018,12,1,17,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.05,8.85,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.95,7.4,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.85,7.05,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.75,6.35,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.65,6.05,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.55,5.8,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.45,5.65,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.35,5.55,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.15,5.8,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.45,6.55,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.25,6.3,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,0.65,5.65,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,0.55,5.4,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,0.5,5.3,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,0.5,5.25,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,0.5,5.2,0.0,0.0,0.0
2018,12,2,6,45,28.0,3.5,0.5,5.1,2.5,0.0,0.0
2018,12,2,7,0,56.0,7.0,0.5,5.0,5.0,0.0,0.0
2018,12,2,7,15,188.5,16.0,0.5,5.2,24.5,112.04,0.0
2018,12,2,7,30,321.0,25.0,0.5,5.4,44.0,225.1,57.78
2018,12,2,7,45,432.5,31.5,0.55,5.65,80.0,313.69,244.57
2018,12,2,8,0,544.0,38.0,0.6,5.9,116.0,384.29,314.46
2018,12,2,8,15,610.0,42.5,0.55,6.35,156.5,436.15,359.82
2018,12,2,8,30,676.0,47.0,0.5,6.8,197.0,486.89,401.58
2018,12,2,8,45,720.0,50.0,0.4,7.25,236.5,521.05,427.85
2018,12,2,9,0,764.0,53.0,0.3,7.7,276.0,553.05,450.97
2018,12,2,9,15,790.0,55.0,0.35,8.3,311.0,570.21,463.15
2018,12,2,9,30,816.0,57.0,0.4,8.9,346.0,584.51,472.73
2018,12,2,9,45,832.0,59.5,0.45,9.55,376.5,590.25,475.33
2018,12,2,10,0,848.0,62.0,0.5,10.2,407.0,588.93,472.56
2018,12,2,10,15,861.0,63.5,0.65,10.6,431.5,585.68,469.61
2018,12,2,10,30,874.0,65.0,0.8,11.0,456.0,579.21,463.85
2018,12,2,10,45,818.5,79.0,0.95,11.45,456.5,547.69,438.41
2018,12,2,11,0,763.0,93.0,1.1,11.9,457.0,511.79,409.48
2018,12,2,11,15,780.5,92.0,1.2,12.25,471.0,497.3,396.41
2018,12,2,11,30,798.0,91.0,1.3,12.6,485.0,479.53,380.08
2018,12,2,11,45,853.0,78.5,1.4,12.9,502.0,463.78,364.6
2018,12,2,12,0,908.0,66.0,1.5,13.2,519.0,443.12,344.27
2018,12,2,12,15,907.0,65.0,1.55,13.35,514.5,406.84,311.47
2018,12,2,12,30,906.0,64.0,1.6,13.5,510.0,368.49,276.33
2018,12,2,12,45,902.5,63.5,1.7,13.65,498.5,327.91,238.87
2018,12,2,13,0,899.0,63.0,1.8,13.8,487.0,285.75,199.72
2018,12,2,13,15,804.0,80.0,1.75,13.7,448.0,234.5,157.16
2018,12,2,13,30,709.0,97.0,1.7,13.6,409.0,189.02,121.52
2018,12,2,13,45,694.5,92.5,1.7,13.5,383.5,145.88,87.63
2018,12,2,14,0,680.0,88.0,1.7,13.4,358.0,103.43,60.32
2018,12,2,14,15,725.0,74.0,1.5,13.0,341.0,60.4,48.54
2018,12,2,14,30,770.0,60.0,1.3,12.6,324.0,47.24,36.95
2018,12,2,14,45,748.0,56.5,1.1,12.2,290.0,45.14,35.16
2018,12,2,15,0,726.0,53.0,0.9,11.8,256.0,43.04,33.32
2018,12,2,15,15,681.0,49.5,0.9,11.8,217.0,40.85,31.26
2018,12,2,15,30,636.0,46.0,0.9,11.8,178.0,38.74,29.17
2018,12,2,15,45,579.0,40.0,0.9,11.05,139.5,34.31,24.97
2018,12,2,16,0,522.0,34.0,0.9,10.3,101.0,29.87,20.49
2018,12,2,16,15,372.5,27.0,0.9,9.95,65.5,22.18,11.54
2018,12,2,16,30,223.0,20.0,0.9,9.6,30.0,17.08,0.0
2018,12,2,16,45,111.5,10.0,0.95,9.2,15.0,9.1,0.0
2018,12,2,17,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.75,7.05,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,0.75,6.85,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.05,5.3,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.15,4.55,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.25,3.3,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.25,2.3,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,12,3,7,15,0.0,5.5,1.35,3.1,5.5,5.0,0.0
2018,12,3,7,30,0.0,11.0,1.5,3.9,11.0,9.67,0.0
2018,12,3,7,45,14.0,23.5,1.65,4.7,25.5,30.6,19.43
2018,12,3,8,0,28.0,36.0,1.8,5.5,40.0,52.51,39.94
2018,12,3,8,15,14.0,51.0,1.85,6.1,53.0,60.96,47.67
2018,12,3,8,30,0.0,66.0,1.9,6.7,66.0,62.63,49.15
2018,12,3,8,45,43.0,88.5,1.95,7.35,101.0,119.4,99.32
2018,12,3,9,0,86.0,111.0,2.0,8.0,136.0,180.19,151.85
2018,12,3,9,15,163.5,124.5,1.95,8.8,179.5,239.93,202.77
2018,12,3,9,30,241.0,138.0,1.9,9.6,223.0,309.4,260.07
2018,12,3,9,45,414.5,123.0,1.9,10.4,284.0,403.62,336.91
2018,12,3,10,0,588.0,108.0,1.9,11.2,345.0,488.99,403.59
2018,12,3,10,15,726.5,86.5,1.95,11.45,397.5,536.26,439.49
2018,12,3,10,30,865.0,65.0,2.0,11.7,450.0,572.84,466.39
2018,12,3,10,45,821.0,77.0,2.1,11.95,454.0,545.85,442.92
2018,12,3,11,0,777.0,89.0,2.2,12.2,458.0,514.2,416.14
2018,12,3,11,15,603.5,131.5,2.25,12.35,422.0,446.66,360.81
2018,12,3,11,30,430.0,174.0,2.3,12.5,386.0,379.38,305.93
2018,12,3,11,45,381.0,187.0,2.35,12.6,375.5,346.65,278.52
2018,12,3,12,0,332.0,200.0,2.4,12.7,365.0,321.22,256.81
2018,12,3,12,15,478.5,165.0,2.4,12.8,400.5,331.75,261.28
2018,12,3,12,30,625.0,130.0,2.4,12.9,436.0,329.76,253.64
2018,12,3,12,45,541.0,145.5,2.4,12.95,406.0,286.16,216.86
2018,12,3,13,0,457.0,161.0,2.4,13.0,376.0,250.02,187.07
2018,12,3,13,15,423.5,160.0,2.4,13.05,353.0,216.98,158.97
2018,12,3,13,30,390.0,159.0,2.4,13.1,330.0,186.26,133.84
2018,12,3,13,45,410.5,145.0,2.35,13.15,316.0,154.32,107.18
2018,12,3,14,0,431.0,131.0,2.3,13.2,302.0,120.33,82.73
2018,12,3,14,15,333.0,132.0,2.15,12.95,257.5,98.44,82.26
2018,12,3,14,30,235.0,133.0,2.0,12.7,213.0,97.05,81.22
2018,12,3,14,45,212.0,119.5,1.9,12.45,186.0,88.22,73.51
2018,12,3,15,0,189.0,106.0,1.8,12.2,159.0,79.18,65.5
2018,12,3,15,15,159.5,92.0,1.8,12.2,132.0,69.54,56.77
2018,12,3,15,30,130.0,78.0,1.8,12.2,105.0,61.62,49.41
2018,12,3,15,45,70.0,60.0,1.7,11.1,74.0,48.17,37.18
2018,12,3,16,0,10.0,42.0,1.6,10.0,43.0,35.8,25.64
2018,12,3,16,15,5.0,27.0,1.6,9.6,27.5,23.35,12.36
2018,12,3,16,30,0.0,12.0,1.6,9.2,12.0,10.56,0.0
2018,12,3,16,45,0.0,6.0,1.6,8.8,6.0,5.46,0.0
2018,12,3,17,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.95,7.4,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.9,7.25,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.85,7.15,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.85,7.05,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.9,6.75,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.9,6.35,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.95,6.3,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,2.15,6.35,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,2.75,6.4,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,12,4,7,15,0.0,6.0,2.95,6.65,6.0,5.46,0.0
2018,12,4,7,30,0.0,12.0,3.1,6.9,12.0,10.56,0.0
2018,12,4,7,45,0.0,23.0,3.2,7.1,23.0,20.27,10.5
2018,12,4,8,0,0.0,34.0,3.3,7.3,34.0,30.41,20.27
2018,12,4,8,15,0.0,46.0,3.35,7.85,46.0,42.08,30.75
2018,12,4,8,30,0.0,58.0,3.4,8.4,58.0,53.51,40.92
2018,12,4,8,45,0.0,58.5,3.4,8.9,58.5,52.4,40.09
2018,12,4,9,0,0.0,59.0,3.4,9.4,59.0,52.12,39.85
2018,12,4,9,15,0.0,62.0,3.45,10.15,62.0,54.78,42.05
2018,12,4,9,30,0.0,65.0,3.5,10.9,65.0,57.44,44.19
2018,12,4,9,45,0.0,76.0,3.6,11.6,76.0,67.46,52.61
2018,12,4,10,0,0.0,87.0,3.7,12.3,87.0,77.64,61.07
2018,12,4,10,15,0.0,90.5,3.65,12.75,90.5,80.67,63.44
2018,12,4,10,30,0.0,94.0,3.6,13.2,94.0,83.73,65.83
2018,12,4,10,45,0.0,99.0,3.5,13.65,99.0,88.17,69.37
2018,12,4,11,0,0.0,104.0,3.4,14.1,104.0,92.57,72.88
2018,12,4,11,15,0.0,107.5,3.25,14.3,107.5,95.58,75.28
2018,12,4,11,30,0.0,111.0,3.1,14.5,111.0,98.56,77.66
2018,12,4,11,45,5.0,123.5,2.95,14.7,126.0,111.73,88.53
2018,12,4,12,0,10.0,136.0,2.8,14.9,141.0,124.33,98.83
2018,12,4,12,15,19.0,157.0,2.6,14.95,166.5,145.12,115.77
2018,12,4,12,30,28.0,178.0,2.4,15.0,192.0,164.75,131.53
2018,12,4,12,45,26.5,173.0,2.15,15.1,186.0,157.01,124.96
2018,12,4,13,0,25.0,168.0,1.9,15.2,180.0,150.74,119.68
2018,12,4,13,15,22.5,160.0,1.7,15.05,170.5,141.42,112.11
2018,12,4,13,30,20.0,152.0,1.5,14.9,161.0,132.34,104.81
2018,12,4,13,45,15.0,128.5,1.35,14.75,135.0,111.33,87.8
2018,12,4,14,0,10.0,105.0,1.2,14.6,109.0,91.03,71.35
2018,12,4,14,15,5.0,87.0,1.3,14.1,89.0,75.66,61.83
2018,12,4,14,30,0.0,69.0,1.4,13.6,69.0,60.87,48.93
2018,12,4,14,45,0.0,75.0,1.5,13.1,75.0,65.23,52.95
2018,12,4,15,0,0.0,81.0,1.6,12.6,81.0,69.14,56.49
2018,12,4,15,15,0.0,66.5,1.6,12.6,66.5,57.32,45.81
2018,12,4,15,30,0.0,52.0,1.6,12.6,52.0,45.33,34.89
2018,12,4,15,45,0.0,40.5,1.5,11.6,40.5,35.56,25.97
2018,12,4,16,0,0.0,29.0,1.4,10.6,29.0,25.57,16.68
2018,12,4,16,15,0.0,19.5,1.45,10.2,19.5,17.18,7.53
2018,12,4,16,30,0.0,10.0,1.5,9.8,10.0,8.79,0.0
2018,12,4,16,45,0.0,5.0,1.5,9.45,5.0,4.55,0.0
2018,12,4,17,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.45,8.25,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.65,8.3,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.7,8.35,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.7,8.35,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,12,5,7,15,0.0,4.0,2.75,8.4,4.0,3.64,0.0
2018,12,5,7,30,0.0,8.0,2.8,8.5,8.0,7.02,0.0
2018,12,5,7,45,170.0,23.5,2.85,8.6,46.5,149.57,112.42
2018,12,5,8,0,340.0,39.0,2.9,8.7,85.0,272.35,224.43
2018,12,5,8,15,362.5,40.5,2.9,8.9,104.5,289.88,243.44
2018,12,5,8,30,385.0,42.0,2.9,9.1,124.0,306.17,259.7
2018,12,5,8,45,192.5,55.5,2.9,9.3,96.5,200.56,169.92
2018,12,5,9,0,0.0,69.0,2.9,9.5,69.0,62.31,48.55
2018,12,5,9,15,0.0,74.5,2.85,9.85,74.5,67.0,52.67
2018,12,5,9,30,0.0,80.0,2.8,10.2,80.0,71.78,56.68
2018,12,5,9,45,13.5,102.0,2.75,10.55,107.5,101.03,81.88
2018,12,5,10,0,27.0,124.0,2.7,10.9,135.0,136.08,111.59
2018,12,5,10,15,77.0,151.0,2.7,11.35,184.5,191.44,158.33
2018,12,5,10,30,127.0,178.0,2.7,11.8,234.0,252.63,208.63
2018,12,5,10,45,136.0,187.5,2.7,12.25,249.5,261.45,214.81
2018,12,5,11,0,145.0,197.0,2.7,12.7,265.0,269.18,220.15
2018,12,5,11,15,109.5,183.5,2.65,13.05,235.5,231.14,188.12
2018,12,5,11,30,74.0,170.0,2.6,13.4,206.0,190.64,154.27
2018,12,5,11,45,68.5,162.5,2.55,13.75,196.0,177.36,142.88
2018,12,5,12,0,63.0,155.0,2.5,14.1,186.0,164.61,131.89
2018,12,5,12,15,269.5,153.0,2.4,14.3,284.0,240.01,190.04
2018,12,5,12,30,476.0,151.0,2.3,14.5,382.0,295.35,228.06
2018,12,5,12,45,604.5,123.0,2.2,14.7,409.5,287.41,214.69
2018,12,5,13,0,733.0,95.0,2.1,14.9,437.0,265.35,188.56
2018,12,5,13,15,597.5,118.5,2.05,14.85,390.0,220.88,153.93
2018,12,5,13,30,462.0,142.0,2.0,14.8,343.0,184.68,128.41
2018,12,5,13,45,380.0,147.0,1.95,14.8,306.0,152.61,106.33
2018,12,5,14,0,298.0,152.0,1.9,14.8,269.0,131.14,95.46
2018,12,5,14,15,281.5,141.0,1.8,14.55,244.5,103.88,86.47
2018,12,5,14,30,265.0,130.0,1.7,14.3,220.0,95.3,79.15
2018,12,5,14,45,236.5,118.0,1.6,14.1,192.0,87.38,72.27
2018,12,5,15,0,208.0,106.0,1.5,13.9,164.0,79.27,65.13
2018,12,5,15,15,164.0,92.0,1.5,13.9,133.5,69.55,56.38
2018,12,5,15,30,120.0,78.0,1.5,13.9,103.0,61.53,48.99
2018,12,5,15,45,97.5,62.5,1.3,12.85,79.5,49.9,38.42
2018,12,5,16,0,75.0,47.0,1.1,11.8,56.0,38.01,27.33
2018,12,5,16,15,46.5,31.0,1.15,11.35,36.0,25.54,13.79
2018,12,5,16,30,18.0,15.0,1.2,10.9,16.0,13.64,0.0
2018,12,5,16,45,9.0,7.5,1.2,10.45,8.0,6.82,0.0
2018,12,5,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.05,6.95,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,6,7,15,105.5,10.0,1.85,6.3,15.5,62.76,0.0
2018,12,6,7,30,211.0,20.0,2.2,6.8,31.0,155.48,0.0
2018,12,6,7,45,343.0,28.5,2.55,7.3,65.5,257.39,193.22
2018,12,6,8,0,475.0,37.0,2.9,7.8,100.0,346.14,284.81
2018,12,6,8,15,545.0,42.0,2.9,8.25,138.5,397.7,332.76
2018,12,6,8,30,615.0,47.0,2.9,8.7,177.0,444.87,374.54
2018,12,6,8,45,661.0,50.5,2.9,9.15,215.0,480.35,404.83
2018,12,6,9,0,707.0,54.0,2.9,9.6,253.0,513.88,432.15
2018,12,6,9,15,739.0,56.5,2.85,10.2,288.5,535.36,448.32
2018,12,6,9,30,771.0,59.0,2.8,10.8,324.0,554.15,461.58
2018,12,6,9,45,794.0,60.0,2.75,11.45,354.5,562.75,466.17
2018,12,6,10,0,817.0,61.0,2.7,12.1,385.0,568.27,467.98
2018,12,6,10,15,830.5,62.5,2.65,12.6,409.0,562.12,460.71
2018,12,6,10,30,844.0,64.0,2.6,13.1,433.0,556.7,453.74
2018,12,6,10,45,852.5,65.0,2.5,13.55,451.0,544.78,441.4
2018,12,6,11,0,861.0,66.0,2.4,14.0,469.0,529.81,426.48
2018,12,6,11,15,865.5,66.5,2.35,14.3,479.5,509.24,407.37
2018,12,6,11,30,870.0,67.0,2.3,14.6,490.0,485.87,385.72
2018,12,6,11,45,871.5,67.5,2.25,14.9,493.5,458.41,360.47
2018,12,6,12,0,873.0,68.0,2.2,15.2,497.0,428.47,332.77
2018,12,6,12,15,872.5,67.5,2.25,15.35,493.5,394.44,301.7
2018,12,6,12,30,872.0,67.0,2.3,15.5,490.0,358.35,268.31
2018,12,6,12,45,868.0,66.5,2.3,15.65,479.0,319.3,232.02
2018,12,6,13,0,864.0,66.0,2.3,15.8,468.0,278.75,194.3
2018,12,6,13,15,855.0,65.0,2.3,15.8,450.0,235.41,155.02
2018,12,6,13,30,846.0,64.0,2.3,15.8,432.0,191.41,116.77
2018,12,6,13,45,832.5,62.5,2.3,15.85,407.0,146.01,81.22
2018,12,6,14,0,819.0,61.0,2.3,15.9,382.0,95.39,48.51
2018,12,6,14,15,799.0,59.0,2.2,15.7,351.5,49.72,38.59
2018,12,6,14,30,779.0,57.0,2.1,15.5,321.0,44.99,34.51
2018,12,6,14,45,750.0,54.5,2.0,15.35,286.0,43.6,33.31
2018,12,6,15,0,721.0,52.0,1.9,15.2,251.0,42.26,32.11
2018,12,6,15,15,676.5,48.5,1.9,15.2,212.5,40.04,30.05
2018,12,6,15,30,632.0,45.0,1.9,15.2,174.0,37.89,27.95
2018,12,6,15,45,562.0,40.0,1.45,13.7,135.5,34.34,24.65
2018,12,6,16,0,492.0,35.0,1.0,12.2,97.0,28.25,18.86
2018,12,6,16,15,357.5,27.0,1.05,11.75,63.0,22.22,11.22
2018,12,6,16,30,223.0,19.0,1.1,11.3,29.0,17.28,0.0
2018,12,6,16,45,111.5,9.5,1.15,10.85,14.5,8.64,0.0
2018,12,6,17,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.75,7.9,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.65,7.85,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.55,7.95,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,0.55,7.7,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,0.6,7.45,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,0.65,7.1,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.7,6.65,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.75,6.2,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.85,5.9,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,7,7,15,30.0,9.0,0.85,6.05,10.5,23.39,0.0
2018,12,7,7,30,60.0,18.0,0.8,6.4,21.0,63.64,0.0
2018,12,7,7,45,118.0,32.0,0.75,6.8,45.0,124.69,90.04
2018,12,7,8,0,176.0,46.0,0.7,7.2,69.0,173.5,141.16
2018,12,7,8,15,204.0,60.5,0.7,7.55,96.0,206.99,172.08
2018,12,7,8,30,232.0,75.0,0.7,7.9,123.0,240.31,201.46
2018,12,7,8,45,247.5,89.0,0.75,8.25,149.5,264.92,222.67
2018,12,7,9,0,263.0,103.0,0.8,8.6,176.0,288.63,242.43
2018,12,7,9,15,304.5,112.5,0.8,8.9,208.0,321.45,269.23
2018,12,7,9,30,346.0,122.0,0.8,9.2,240.0,364.68,303.38
2018,12,7,9,45,373.5,129.0,0.75,9.55,267.0,383.41,316.95
2018,12,7,10,0,401.0,136.0,0.7,9.9,294.0,400.26,328.8
2018,12,7,10,15,410.5,144.5,0.7,10.4,315.0,406.05,331.61
2018,12,7,10,30,420.0,153.0,0.7,10.9,336.0,409.86,332.79
2018,12,7,10,45,538.5,133.5,0.75,11.45,378.0,442.84,357.4
2018,12,7,11,0,657.0,114.0,0.8,12.0,420.0,474.58,379.64
2018,12,7,11,15,770.0,91.0,0.8,12.7,457.5,487.66,386.25
2018,12,7,11,30,883.0,68.0,0.8,13.4,495.0,492.54,385.78
2018,12,7,11,45,885.5,67.5,0.75,14.15,498.5,464.19,359.44
2018,12,7,12,0,888.0,67.0,0.7,14.9,502.0,433.3,331.01
2018,12,7,12,15,887.0,66.5,0.75,15.35,498.0,398.66,300.12
2018,12,7,12,30,886.0,66.0,0.8,15.8,494.0,361.95,266.91
2018,12,7,12,45,883.0,65.0,0.85,16.25,483.5,322.27,230.8
2018,12,7,13,0,880.0,64.0,0.9,16.7,473.0,281.01,193.11
2018,12,7,13,15,871.5,63.5,0.95,16.7,455.0,237.62,154.49
2018,12,7,13,30,863.0,63.0,1.0,16.7,437.0,193.45,116.66
2018,12,7,13,45,848.5,62.0,1.05,16.75,412.0,147.61,81.26
2018,12,7,14,0,834.0,61.0,1.1,16.8,387.0,96.63,48.7
2018,12,7,14,15,813.5,59.5,1.05,16.6,356.5,50.63,39.26
2018,12,7,14,30,793.0,58.0,1.0,16.4,326.0,45.9,35.2
2018,12,7,14,45,762.0,55.0,0.95,16.2,290.0,44.09,33.65
2018,12,7,15,0,731.0,52.0,0.9,16.0,254.0,42.32,32.09
2018,12,7,15,15,686.5,49.0,0.9,16.0,215.5,40.54,30.41
2018,12,7,15,30,642.0,46.0,0.9,16.0,177.0,38.86,28.73
2018,12,7,15,45,461.0,45.0,0.9,14.6,128.0,35.52,25.6
2018,12,7,16,0,280.0,44.0,0.9,13.2,79.0,34.13,23.83
2018,12,7,16,15,209.0,30.5,0.9,12.75,51.0,23.94,12.43
2018,12,7,16,30,138.0,17.0,0.9,12.3,23.0,15.46,0.0
2018,12,7,16,45,69.0,8.5,0.95,11.9,11.5,7.73,0.0
2018,12,7,17,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.65,8.15,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.75,7.1,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.85,6.65,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,0.95,6.35,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.15,5.1,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.05,5.05,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,8,7,15,109.0,10.0,1.0,5.6,15.0,64.14,0.0
2018,12,8,7,30,218.0,20.0,1.0,6.1,30.0,155.73,0.0
2018,12,8,7,45,352.5,28.5,0.95,6.6,64.5,260.91,187.93
2018,12,8,8,0,487.0,37.0,0.9,7.1,99.0,351.08,284.39
2018,12,8,8,15,559.0,42.0,1.05,7.55,138.0,403.92,333.26
2018,12,8,8,30,631.0,47.0,1.2,8.0,177.0,452.04,375.61
2018,12,8,8,45,677.5,51.0,1.35,8.5,216.0,488.57,406.74
2018,12,8,9,0,724.0,55.0,1.5,9.0,255.0,523.1,434.95
2018,12,8,9,15,755.5,57.0,1.65,9.7,290.5,543.8,450.93
2018,12,8,9,30,787.0,59.0,1.8,10.4,326.0,561.74,464.06
2018,12,8,9,45,810.0,60.5,1.95,11.15,357.0,570.97,469.76
2018,12,8,10,0,833.0,62.0,2.1,11.9,388.0,577.05,472.63
2018,12,8,10,15,846.5,63.5,2.15,12.4,413.0,570.83,465.73
2018,12,8,10,30,860.0,65.0,2.2,12.9,438.0,565.29,459.07
2018,12,8,10,45,869.0,66.0,2.3,13.4,456.0,553.48,447.51
2018,12,8,11,0,878.0,67.0,2.4,13.9,474.0,538.55,433.24
2018,12,8,11,15,883.0,67.5,2.4,14.15,485.0,517.97,414.32
2018,12,8,11,30,888.0,68.0,2.4,14.4,496.0,494.5,392.76
2018,12,8,11,45,879.5,70.5,2.4,14.7,497.0,464.23,365.45
2018,12,8,12,0,871.0,73.0,2.4,15.0,498.0,431.98,336.12
2018,12,8,12,15,867.0,73.5,2.35,15.05,494.0,397.72,304.81
2018,12,8,12,30,863.0,74.0,2.3,15.1,490.0,359.81,270.03
2018,12,8,12,45,862.0,73.0,2.3,15.2,480.5,320.89,233.86
2018,12,8,13,0,861.0,72.0,2.3,15.3,471.0,280.28,196.03
2018,12,8,13,15,851.0,71.0,2.25,15.25,452.5,236.28,156.22
2018,12,8,13,30,841.0,70.0,2.2,15.2,434.0,191.75,117.52
2018,12,8,13,45,826.0,68.5,2.15,15.15,409.0,145.92,81.57
2018,12,8,14,0,811.0,67.0,2.1,15.1,384.0,100.49,53.0
2018,12,8,14,15,789.5,65.0,1.9,14.85,353.0,55.2,43.59
2018,12,8,14,30,768.0,63.0,1.7,14.6,322.0,49.85,38.97
2018,12,8,14,45,737.0,60.0,1.5,14.35,286.5,48.17,37.53
2018,12,8,15,0,706.0,57.0,1.3,14.1,251.0,46.54,36.09
2018,12,8,15,15,658.5,53.0,1.3,14.1,212.5,44.01,33.73
2018,12,8,15,30,611.0,49.0,1.3,14.1,174.0,38.01,28.2
2018,12,8,15,45,537.5,43.5,1.15,12.75,135.0,34.44,24.85
2018,12,8,16,0,464.0,38.0,1.0,11.4,96.0,30.93,21.25
2018,12,8,16,15,331.0,29.0,1.05,10.95,62.5,24.08,12.66
2018,12,8,16,30,198.0,20.0,1.1,10.5,29.0,18.19,0.0
2018,12,8,16,45,99.0,10.0,1.15,10.05,14.5,9.1,0.0
2018,12,8,17,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
